Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,550.63,467.84
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,489.62,414.67
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,433.09,363.39
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,363.38,300.86
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,298.24,240.08
2016,1,11,16,45,536.5,27.0,1.3,-0.5,89.5,219.35,165.86
2016,1,11,17,0,426.0,20.0,1.3,-1.0,47.0,147.51,66.17
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.5,56.36,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,12.5,2.7,-1.5,26.5,55.14,0.0
2016,1,12,8,0,369.0,25.0,3.0,-1.0,53.0,148.26,93.84
2016,1,12,8,15,471.5,33.5,3.05,-0.5,94.5,215.23,169.19
2016,1,12,8,30,574.0,42.0,3.1,0.0,136.0,287.34,237.18
2016,1,12,8,45,634.5,47.5,3.2,0.0,180.0,350.72,297.48
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,418.5,360.17
2016,1,12,9,15,733.5,57.5,3.55,0.5,265.5,477.27,413.26
2016,1,12,9,30,772.0,62.0,3.8,1.0,307.0,537.51,465.96
2016,1,12,9,45,802.0,64.0,4.1,2.0,345.5,590.57,510.94
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,643.5,554.62
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.5,687.59,589.29
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,730.04,621.65
2016,1,12,10,45,882.5,71.0,4.9,4.5,475.0,760.7,644.6
2016,1,12,11,0,897.0,72.0,5.1,5.0,501.0,794.64,670.09
2016,1,12,11,15,905.0,72.5,5.2,5.0,520.0,820.18,689.6
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,842.65,706.83
2016,1,12,11,45,921.5,72.0,5.45,5.5,551.0,860.47,719.5
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,874.92,729.69
2016,1,12,12,15,721.5,127.5,5.65,6.0,511.0,783.1,658.01
2016,1,12,12,30,513.0,184.0,5.7,6.0,459.0,666.98,563.87
2016,1,12,12,45,725.0,126.5,5.8,6.5,511.0,784.2,659.35
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,876.6,730.39
2016,1,12,13,15,832.5,88.5,5.85,7.0,520.5,811.46,679.43
2016,1,12,13,30,728.0,108.0,5.8,7.0,478.0,741.67,625.07
2016,1,12,13,45,369.5,139.0,5.8,7.0,327.0,472.76,404.09
2016,1,12,14,0,11.0,170.0,5.8,7.0,176.0,176.35,146.42
2016,1,12,14,15,5.5,106.5,5.65,7.0,109.5,105.14,85.83
2016,1,12,14,30,0.0,43.0,5.5,7.0,43.0,39.95,29.3
2016,1,12,14,45,0.0,39.5,5.4,7.0,39.5,36.69,26.52
2016,1,12,15,0,0.0,36.0,5.3,7.0,36.0,33.42,23.72
2016,1,12,15,15,0.0,32.5,5.2,6.5,32.5,30.16,20.94
2016,1,12,15,30,0.0,29.0,5.1,6.0,29.0,26.9,18.14
2016,1,12,15,45,319.5,44.0,5.05,6.0,119.5,235.61,203.03
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,393.32,333.19
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,324.51,270.09
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,261.08,210.9
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,187.84,142.36
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,120.98,59.72
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,44.81,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,66.91,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,175.05,112.07
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,244.96,192.92
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,323.16,267.1
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.5,387.83,328.52
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,453.28,388.69
2016,1,13,9,15,828.5,47.5,2.3,-0.5,283.0,513.04,441.51
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,573.93,492.98
2016,1,13,9,45,888.0,52.5,2.15,0.0,366.0,625.75,536.32
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,676.89,577.28
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.0,722.03,611.17
2016,1,13,10,30,944.0,58.0,2.1,0.0,471.0,765.21,643.05
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,800.72,667.51
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,833.43,689.62
2016,1,13,11,15,971.0,61.0,2.15,1.0,544.0,859.52,708.36
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,882.23,724.68
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.0,898.3,734.93
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,910.67,742.62
2016,1,13,12,15,983.0,63.0,2.35,2.0,588.0,916.09,746.71
2016,1,13,12,30,983.0,63.0,2.4,2.0,591.0,917.67,748.24
2016,1,13,12,45,980.5,62.5,2.5,2.5,586.0,912.65,744.31
2016,1,13,13,0,978.0,62.0,2.6,3.0,581.0,903.82,737.78
2016,1,13,13,15,972.5,61.5,2.6,3.0,568.0,888.74,727.2
2016,1,13,13,30,967.0,61.0,2.6,3.0,555.0,870.07,714.12
2016,1,13,13,45,958.0,60.5,2.65,3.0,534.5,845.13,696.85
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,817.01,677.17
2016,1,13,14,15,936.5,58.5,2.65,3.0,486.5,781.99,651.43
2016,1,13,14,30,924.0,57.0,2.6,3.0,459.0,744.37,623.57
2016,1,13,14,45,904.5,56.0,2.55,3.0,425.0,700.21,590.35
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,654.46,555.37
2016,1,13,15,15,859.5,52.5,2.2,2.5,351.5,601.83,511.78
2016,1,13,15,30,834.0,50.0,1.9,2.0,312.0,548.77,466.65
2016,1,13,15,45,794.5,47.5,1.6,1.5,268.5,491.78,416.8
2016,1,13,16,0,755.0,45.0,1.3,1.0,225.0,432.21,363.34
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.0,362.49,301.1
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,297.34,240.62
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,219.39,168.07
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,149.33,81.83
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,56.8,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,56.53,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,148.97,95.31
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,215.91,169.35
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,291.7,240.67
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,355.86,300.97
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,424.52,363.36
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,483.6,415.82
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,544.13,467.62
2016,1,14,9,45,819.0,61.0,2.9,3.0,351.0,598.0,511.4
2016,1,14,10,0,849.0,63.0,2.9,4.0,390.0,651.74,553.51
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.0,690.97,582.87
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,733.41,614.06
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,769.5,639.04
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,803.09,661.86
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.0,829.32,679.31
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,852.43,694.42
2016,1,14,11,45,929.0,72.0,3.45,8.5,559.0,868.95,704.95
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,882.0,713.05
2016,1,14,12,15,935.0,72.5,3.45,9.0,574.5,888.72,717.32
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,891.78,719.12
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,888.46,715.45
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,881.48,709.33
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,867.73,698.78
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,850.52,685.86
2016,1,14,13,45,920.0,68.5,3.0,10.0,526.5,826.69,668.52
2016,1,14,14,0,913.0,67.0,2.9,10.0,507.0,799.72,648.95
2016,1,14,14,15,901.0,65.5,2.7,10.0,480.0,766.02,623.73
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,729.81,596.57
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.0,687.24,564.43
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,642.99,530.47
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.0,595.6,493.69
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,542.95,451.64
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.5,481.86,400.79
2016,1,14,16,0,724.0,48.0,1.6,7.0,224.0,422.34,349.42
2016,1,14,16,15,664.0,43.0,1.6,6.0,179.5,354.12,290.01
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,290.38,232.19
2016,1,14,16,45,497.5,30.0,1.65,4.5,93.0,213.06,161.64
2016,1,14,17,0,391.0,22.0,1.7,4.0,51.0,144.18,82.81
2016,1,14,17,15,195.5,11.0,1.65,3.5,25.5,54.63,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,10.0,0.6,1.0,10.0,9.53,0.0
2016,1,15,8,0,0.0,20.0,0.4,1.0,20.0,18.57,8.37
2016,1,15,8,15,0.0,36.0,0.4,1.0,36.0,34.66,24.43
2016,1,15,8,30,0.0,52.0,0.4,1.0,52.0,50.79,39.31
2016,1,15,8,45,0.0,68.5,0.45,1.5,68.5,67.38,54.29
2016,1,15,9,0,0.0,85.0,0.5,2.0,85.0,83.93,69.0
2016,1,15,9,15,2.5,100.0,0.6,2.0,101.0,100.17,83.34
2016,1,15,9,30,5.0,115.0,0.7,2.0,117.0,116.71,97.78
2016,1,15,9,45,2.5,118.0,0.8,2.5,119.0,117.1,97.76
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,117.65,97.85
2016,1,15,10,15,0.0,111.0,1.2,3.0,111.0,106.28,87.9
2016,1,15,10,30,0.0,101.0,1.5,3.0,101.0,95.55,78.48
2016,1,15,10,45,0.0,104.0,1.8,3.5,104.0,98.32,80.65
2016,1,15,11,0,0.0,107.0,2.1,4.0,107.0,101.15,82.82
2016,1,15,11,15,0.0,118.0,2.25,4.0,118.0,112.13,92.18
2016,1,15,11,30,0.0,129.0,2.4,4.0,129.0,123.21,101.58
2016,1,15,11,45,0.0,78.0,2.55,4.5,78.0,72.63,57.77
2016,1,15,12,0,0.0,27.0,2.7,5.0,27.0,25.09,16.33
2016,1,15,12,15,0.0,46.0,2.75,5.0,46.0,42.78,31.78
2016,1,15,12,30,0.0,65.0,2.8,5.0,65.0,60.5,47.16
2016,1,15,12,45,0.0,52.0,2.85,5.5,52.0,48.37,36.55
2016,1,15,13,0,0.0,39.0,2.9,6.0,39.0,36.25,25.98
2016,1,15,13,15,0.0,28.0,2.95,6.0,28.0,26.01,17.09
2016,1,15,13,30,0.0,17.0,3.0,6.0,17.0,15.78,8.17
2016,1,15,13,45,0.0,18.0,3.1,6.0,18.0,16.71,9.0
2016,1,15,14,0,0.0,19.0,3.2,6.0,19.0,17.64,9.83
2016,1,15,14,15,0.0,40.5,3.2,6.0,40.5,37.63,27.37
2016,1,15,14,30,0.0,62.0,3.2,6.0,62.0,57.67,44.91
2016,1,15,14,45,0.0,57.0,3.25,6.0,57.0,53.0,40.91
2016,1,15,15,0,0.0,52.0,3.3,6.0,52.0,48.33,36.9
2016,1,15,15,15,0.0,46.5,3.35,6.0,46.5,43.2,32.47
2016,1,15,15,30,0.0,41.0,3.4,6.0,41.0,38.07,28.0
2016,1,15,15,45,0.0,35.0,3.45,6.5,35.0,32.48,23.02
2016,1,15,16,0,0.0,29.0,3.5,7.0,29.0,26.9,18.02
2016,1,15,16,15,0.0,23.0,3.3,6.5,23.0,21.32,13.06
2016,1,15,16,30,0.0,17.0,3.1,6.0,17.0,15.75,8.05
2016,1,15,16,45,0.0,11.5,2.95,6.0,11.5,10.65,3.38
2016,1,15,17,0,0.0,6.0,2.8,6.0,6.0,5.55,0.0
2016,1,15,17,15,0.0,3.0,2.8,6.0,3.0,2.86,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,53.13,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,143.87,93.35
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.0,209.67,163.01
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,284.96,232.09
2016,1,16,8,45,619.5,50.5,2.75,4.5,183.0,349.84,291.82
2016,1,16,9,0,686.0,56.0,2.8,5.0,228.0,417.2,352.15
2016,1,16,9,15,725.5,60.0,2.85,5.5,270.0,475.98,403.61
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,536.32,454.6
2016,1,16,9,45,404.5,110.5,3.0,7.0,243.5,395.28,336.16
2016,1,16,10,0,44.0,157.0,3.1,8.0,175.0,195.84,163.32
2016,1,16,10,15,455.5,114.5,3.2,8.0,316.0,465.95,396.32
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,734.13,610.53
2016,1,16,10,45,879.0,73.0,3.4,8.5,483.0,769.34,633.76
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,795.73,651.86
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.0,822.42,671.13
2016,1,16,11,30,906.0,77.0,3.6,9.0,547.0,846.06,688.13
2016,1,16,11,45,909.5,77.5,3.65,9.5,558.5,861.91,698.16
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,874.33,705.79
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,880.5,709.99
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,883.09,711.76
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,878.86,707.7
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,871.08,701.26
2016,1,16,13,15,903.0,78.0,3.75,11.0,555.5,856.71,690.87
2016,1,16,13,30,898.0,77.0,3.7,11.0,543.0,838.97,678.17
2016,1,16,13,45,888.0,76.5,3.65,11.0,523.5,814.58,660.62
2016,1,16,14,0,878.0,76.0,3.6,11.0,504.0,793.56,645.68
2016,1,16,14,15,865.0,74.0,3.45,10.5,477.0,759.09,621.24
2016,1,16,14,30,852.0,72.0,3.3,10.0,450.0,722.22,594.86
2016,1,16,14,45,833.5,70.0,3.15,10.0,417.5,679.35,562.54
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,634.95,528.05
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,582.82,485.84
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,530.45,442.38
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.0,471.64,392.69
2016,1,16,16,0,689.0,53.0,1.7,8.0,224.0,414.14,342.57
2016,1,16,16,15,628.5,47.0,1.65,7.5,180.0,345.88,282.9
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,282.22,225.32
2016,1,16,16,45,471.5,32.5,1.55,6.5,95.0,209.04,159.06
2016,1,16,17,0,375.0,24.0,1.5,6.0,54.0,144.46,90.38
2016,1,16,17,15,187.5,12.0,1.5,5.5,27.0,54.54,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,6.2,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,12.05,3.61
2016,1,17,8,15,0.0,23.0,2.7,0.0,23.0,21.34,12.92
2016,1,17,8,30,0.0,33.0,2.7,0.0,33.0,30.64,21.58
2016,1,17,8,45,0.0,44.0,2.7,0.0,44.0,40.89,31.02
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,51.27,40.49
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,61.95,50.11
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,72.66,59.66
2016,1,17,9,45,0.0,91.0,2.75,0.5,91.0,86.54,71.77
2016,1,17,10,0,0.0,105.0,2.8,1.0,105.0,100.5,83.8
2016,1,17,10,15,146.0,145.0,2.9,1.0,210.5,262.66,228.35
2016,1,17,10,30,292.0,185.0,3.0,1.0,316.0,432.54,373.46
2016,1,17,10,45,173.0,196.5,3.15,1.5,275.0,351.97,302.2
2016,1,17,11,0,54.0,208.0,3.3,2.0,234.0,264.03,224.34
2016,1,17,11,15,51.5,218.0,3.3,2.5,244.0,274.16,232.35
2016,1,17,11,30,49.0,228.0,3.3,3.0,254.0,284.21,239.96
2016,1,17,11,45,24.5,180.0,3.3,3.5,193.0,207.25,174.02
2016,1,17,12,0,0.0,132.0,3.3,4.0,132.0,125.94,103.67
2016,1,17,12,15,0.0,133.0,3.3,4.0,133.0,126.9,104.57
2016,1,17,12,30,0.0,134.0,3.3,4.0,134.0,127.91,105.42
2016,1,17,12,45,30.5,185.5,3.3,4.5,202.0,218.66,183.46
2016,1,17,13,0,61.0,237.0,3.3,5.0,270.0,305.22,255.95
2016,1,17,13,15,107.5,239.0,3.3,5.0,295.5,346.49,291.46
2016,1,17,13,30,154.0,241.0,3.3,5.0,321.0,399.25,335.99
2016,1,17,13,45,290.0,212.5,3.35,5.0,357.0,485.03,409.69
2016,1,17,14,0,426.0,184.0,3.4,5.0,393.0,564.3,476.49
2016,1,17,14,15,609.5,141.0,3.3,5.0,422.5,647.47,545.85
2016,1,17,14,30,793.0,98.0,3.2,5.0,452.0,715.19,600.42
2016,1,17,14,45,411.5,125.5,3.15,5.0,308.5,448.57,382.62
2016,1,17,15,0,30.0,153.0,3.1,5.0,165.0,181.45,152.36
2016,1,17,15,15,25.5,139.0,2.8,4.5,149.0,162.62,137.05
2016,1,17,15,30,21.0,125.0,2.5,4.0,133.0,137.08,115.21
2016,1,17,15,45,339.5,94.5,2.25,4.0,181.5,306.4,263.15
2016,1,17,16,0,658.0,64.0,2.0,4.0,230.0,415.77,350.77
2016,1,17,16,15,596.0,57.0,1.9,3.0,185.5,346.93,289.21
2016,1,17,16,30,534.0,50.0,1.8,2.0,141.0,282.95,231.0
2016,1,17,16,45,447.5,39.0,1.7,1.5,99.5,211.96,165.5
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,149.34,99.02
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,55.23,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,253.5,11.5,2.9,-3.5,32.0,69.64,0.0
2016,1,18,8,0,507.0,23.0,3.2,-3.0,64.0,182.98,123.42
2016,1,18,8,15,603.0,29.5,3.3,-2.5,109.5,251.79,199.63
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,329.67,273.94
2016,1,18,8,45,754.0,40.0,3.55,-2.0,202.0,392.62,335.17
2016,1,18,9,0,809.0,44.0,3.7,-2.0,249.0,461.38,399.63
2016,1,18,9,15,844.5,47.0,3.7,-1.5,293.5,521.79,454.18
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,583.34,507.64
2016,1,18,9,45,905.0,51.5,3.75,-1.0,378.5,637.05,553.96
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,690.14,597.72
2016,1,18,10,15,946.5,54.5,3.8,-1.0,453.5,736.24,633.39
2016,1,18,10,30,963.0,56.0,3.8,-1.0,488.0,780.38,666.99
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.0,817.81,695.16
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,852.42,721.17
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,880.76,740.48
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,905.69,757.14
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,923.26,770.12
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,937.05,780.44
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,945.04,786.57
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,949.06,789.94
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.5,945.43,787.75
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,937.86,782.81
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.5,924.1,772.39
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,906.55,759.29
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.0,882.68,741.93
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,855.36,721.96
2016,1,18,14,15,974.5,58.5,4.0,0.0,518.5,821.06,695.76
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,783.89,667.26
2016,1,18,14,45,948.5,55.5,3.85,-0.5,457.0,740.56,635.2
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,695.17,601.05
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,643.0,557.49
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,589.96,511.32
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,529.17,458.35
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,469.28,404.29
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,400.98,341.05
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,338.29,280.67
2016,1,18,16,45,623.5,29.5,2.0,-3.5,114.0,260.52,206.61
2016,1,18,17,0,531.0,23.0,1.7,-4.0,68.0,192.09,132.16
2016,1,18,17,15,265.5,11.5,1.7,-4.0,34.0,73.13,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,69.26,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,182.09,125.92
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.0,250.26,201.35
2016,1,19,8,30,688.0,38.0,3.0,-6.0,156.0,327.59,275.89
2016,1,19,8,45,740.5,42.5,3.15,-6.0,202.5,392.21,339.08
2016,1,19,9,0,793.0,47.0,3.3,-6.0,249.0,460.46,403.68
2016,1,19,9,15,827.0,50.0,3.3,-5.5,293.0,516.46,455.01
2016,1,19,9,30,861.0,53.0,3.3,-5.0,337.0,576.47,507.69
2016,1,19,9,45,883.5,55.5,3.35,-5.0,376.5,629.21,553.6
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,681.19,597.13
2016,1,19,10,15,921.5,60.0,3.4,-4.5,450.0,726.49,631.4
2016,1,19,10,30,937.0,62.0,3.4,-4.0,484.0,769.83,663.52
2016,1,19,10,45,947.0,63.5,3.4,-4.0,511.5,806.12,690.77
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,839.61,715.66
2016,1,19,11,15,964.5,66.0,3.4,-3.5,559.0,867.43,734.79
2016,1,19,11,30,972.0,67.0,3.4,-3.0,579.0,891.95,751.33
2016,1,19,11,45,975.0,67.5,3.4,-2.5,591.0,908.59,761.87
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,921.54,769.75
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,928.36,774.51
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,931.34,776.59
2016,1,19,12,45,979.0,68.0,3.45,-2.0,607.0,928.73,775.04
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,922.26,770.79
2016,1,19,13,15,973.5,67.5,3.5,-1.5,591.0,908.41,759.46
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,890.89,745.56
2016,1,19,13,45,961.5,66.0,3.5,-1.0,559.5,866.76,728.04
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,839.32,708.03
2016,1,19,14,15,943.0,64.0,3.45,-1.0,512.5,806.06,683.19
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,770.06,656.1
2016,1,19,14,45,915.0,61.5,3.35,-1.0,451.5,726.68,622.94
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,681.45,587.93
2016,1,19,15,15,875.0,57.5,3.1,-1.0,378.5,629.63,544.75
2016,1,19,15,30,852.0,55.0,2.9,-1.0,339.0,577.08,499.36
2016,1,19,15,45,818.0,51.5,2.7,-1.5,295.5,520.47,450.01
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,460.72,396.43
2016,1,19,16,15,731.0,43.5,2.2,-2.5,205.5,392.58,333.78
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,328.1,272.46
2016,1,19,16,45,586.0,32.0,1.65,-3.5,114.0,251.59,200.21
2016,1,19,17,0,494.0,25.0,1.4,-4.0,69.0,184.15,129.4
2016,1,19,17,15,247.0,12.5,1.4,-4.0,34.5,78.0,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,46.0,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,125.55,88.08
2016,1,20,8,15,362.0,44.5,0.85,-5.5,96.0,187.74,151.06
2016,1,20,8,30,462.0,56.0,1.0,-5.0,137.0,260.41,218.22
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.5,320.7,274.46
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,385.38,333.08
2016,1,20,9,15,378.0,105.5,1.4,-3.5,209.5,339.93,296.13
2016,1,20,9,30,184.0,136.0,1.5,-3.0,197.0,261.08,227.94
2016,1,20,9,45,183.5,153.0,1.65,-2.5,220.0,287.34,250.96
2016,1,20,10,0,183.0,170.0,1.8,-2.0,243.0,313.19,272.59
2016,1,20,10,15,228.0,180.5,1.9,-1.5,279.0,373.42,323.56
2016,1,20,10,30,273.0,191.0,2.0,-1.0,315.0,425.98,367.2
2016,1,20,10,45,285.5,201.0,2.15,-1.0,337.5,455.05,391.12
2016,1,20,11,0,298.0,211.0,2.3,-1.0,360.0,483.87,414.81
2016,1,20,11,15,551.0,161.5,2.4,-0.5,449.5,650.73,553.95
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,819.29,683.87
2016,1,20,11,45,537.0,178.5,2.7,0.0,466.5,677.04,571.18
2016,1,20,12,0,270.0,245.0,2.9,0.0,394.0,519.28,440.17
2016,1,20,12,15,528.5,186.0,2.95,0.0,479.5,687.65,582.48
2016,1,20,12,30,787.0,127.0,3.0,0.0,565.0,849.57,708.72
2016,1,20,12,45,410.0,175.0,3.15,0.0,403.0,573.38,488.28
2016,1,20,13,0,33.0,223.0,3.3,0.0,241.0,264.01,223.52
2016,1,20,13,15,62.5,231.5,3.35,0.0,265.0,299.11,255.33
2016,1,20,13,30,92.0,240.0,3.4,0.0,289.0,333.69,285.46
2016,1,20,13,45,46.0,177.5,3.45,0.5,202.0,221.5,189.03
2016,1,20,14,0,0.0,115.0,3.5,1.0,115.0,109.05,90.46
2016,1,20,14,15,0.0,130.0,3.45,0.5,130.0,124.74,104.61
2016,1,20,14,30,0.0,145.0,3.4,0.0,145.0,141.09,119.23
2016,1,20,14,45,0.0,134.0,3.35,0.0,134.0,130.1,109.82
2016,1,20,15,0,0.0,123.0,3.3,0.0,123.0,119.2,100.48
2016,1,20,15,15,0.0,111.0,3.1,0.0,111.0,107.31,90.19
2016,1,20,15,30,0.0,99.0,2.9,0.0,99.0,95.49,79.88
2016,1,20,15,45,0.0,85.5,2.7,0.0,85.5,82.14,68.08
2016,1,20,16,0,0.0,72.0,2.5,0.0,72.0,68.85,56.2
2016,1,20,16,15,0.0,58.5,2.4,0.0,58.5,55.59,44.19
2016,1,20,16,30,0.0,45.0,2.3,0.0,45.0,42.34,32.05
2016,1,20,16,45,0.0,32.0,2.25,0.0,32.0,29.73,20.39
2016,1,20,17,0,0.0,19.0,2.2,0.0,19.0,17.63,8.78
2016,1,20,17,15,0.0,9.5,2.15,0.0,9.5,8.8,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,64.4,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,150.61,105.44
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,216.54,172.55
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,292.97,243.0
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,359.77,305.03
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,432.12,370.19
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,490.01,422.07
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,552.63,476.18
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,608.71,523.72
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,664.9,570.21
2016,1,21,10,15,563.0,132.5,2.65,0.0,366.0,564.28,484.86
2016,1,21,10,30,283.0,191.0,2.6,0.0,320.0,433.4,372.56
2016,1,21,10,45,600.5,134.5,2.6,0.5,429.0,636.23,543.67
2016,1,21,11,0,918.0,78.0,2.6,1.0,538.0,827.3,689.96
2016,1,21,11,15,926.0,79.5,2.5,1.0,558.0,855.52,707.61
2016,1,21,11,30,934.0,81.0,2.4,1.0,578.0,880.58,724.34
2016,1,21,11,45,940.5,80.5,2.3,1.5,591.0,898.62,734.54
2016,1,21,12,0,947.0,80.0,2.2,2.0,604.0,913.17,742.2
2016,1,21,12,15,948.5,80.5,2.1,2.0,608.5,921.02,746.35
2016,1,21,12,30,950.0,81.0,2.0,2.0,613.0,925.13,747.96
2016,1,21,12,45,951.0,80.0,1.95,2.5,609.5,923.22,744.68
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,917.52,738.94
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.5,904.03,728.47
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,886.95,715.63
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.0,863.13,698.7
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,836.05,679.51
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.0,802.05,655.23
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,765.41,628.94
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.0,727.2,601.77
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,681.46,568.44
2016,1,21,15,15,845.5,65.5,1.3,2.5,381.5,629.16,526.8
2016,1,21,15,30,821.0,63.0,1.1,2.0,342.0,576.22,483.4
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.0,514.1,431.39
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,453.32,378.87
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,384.15,319.4
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,318.94,260.82
2016,1,21,16,45,534.0,37.5,0.9,0.0,116.5,241.44,190.49
2016,1,21,17,0,436.0,30.0,1.0,0.0,71.0,177.36,127.28
2016,1,21,17,15,218.0,15.0,1.0,0.0,35.5,76.56,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
