Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,520.0,156.0,4.05,14.5,429.5,601.81,492.79
2016,2,1,11,0,825.0,94.0,4.2,15.0,536.0,793.92,638.23
2016,2,1,11,15,833.5,95.5,4.3,15.5,556.5,821.83,656.02
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,846.87,672.83
2016,2,1,11,45,848.5,97.0,4.5,16.5,590.0,865.35,684.9
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,880.57,694.74
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,888.6,700.51
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,893.14,703.96
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,891.18,701.9
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,885.71,697.47
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,872.81,688.53
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,856.57,677.33
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,832.89,661.08
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,806.29,642.71
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,605.13,489.2
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,397.66,321.27
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,545.96,444.82
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,652.52,531.17
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,602.06,491.59
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,553.91,453.45
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,495.55,405.59
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,438.64,357.87
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,374.34,303.73
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,313.83,251.12
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,243.6,189.79
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,181.42,134.57
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,97.1,62.49
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.02,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,63.42,29.17
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,139.42,103.59
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,198.48,157.39
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,266.88,218.69
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,328.72,274.03
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,394.23,331.04
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,452.67,380.61
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,513.22,430.34
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,339.79,286.73
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,108.69,87.43
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,112.84,91.04
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,117.07,94.4
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,134.12,108.33
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,151.32,122.23
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,145.86,117.48
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,140.55,112.94
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,185.46,150.0
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,231.52,187.33
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,194.22,156.49
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,157.58,126.17
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,168.71,135.46
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,179.96,144.76
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,166.8,133.96
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,153.77,123.31
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,161.03,129.5
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,168.42,135.78
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,170.95,138.13
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,173.53,140.55
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,138.03,111.27
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,103.36,82.4
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,94.11,74.97
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,84.91,67.46
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,259.03,217.94
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,399.54,331.48
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,336.94,277.55
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,278.81,227.17
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,216.09,171.87
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,159.82,121.54
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,85.37,57.16
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,20.88,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.01,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.85,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.77,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.7,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.63,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,5.09,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,12.98,5.45
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,20.42,11.73
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,46.48,33.76
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,72.62,55.66
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,66.09,49.96
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,59.56,44.33
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,60.04,44.66
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,60.51,44.99
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,77.33,58.81
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,94.5,72.8
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,72.2,54.36
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,50.26,36.2
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,54.46,39.61
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,58.66,43.0
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,114.53,89.0
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,173.85,137.31
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,141.82,111.32
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,110.46,85.79
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,114.61,89.34
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,118.87,92.98
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,87.55,67.35
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,57.67,42.7
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,52.53,38.53
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,47.4,34.32
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,42.27,30.08
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,37.14,25.8
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,31.09,20.74
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,25.04,15.6
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,19.0,10.36
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,12.97,5.1
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,7.87,0.49
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.77,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.43,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.1,7.25
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,33.47,22.5
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,53.2,40.18
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,72.77,57.59
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,93.04,75.27
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,114.02,93.32
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,248.28,209.17
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,388.59,326.77
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,379.65,317.98
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,363.22,303.16
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,451.14,375.64
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,546.46,451.72
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,412.71,341.57
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,254.16,208.22
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,338.58,278.97
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,438.82,359.55
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,332.99,272.45
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,227.28,184.44
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,487.15,399.87
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,724.48,581.72
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,574.96,462.55
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,426.39,343.45
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,381.61,309.87
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,350.8,285.98
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,368.8,301.86
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,398.0,326.17
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,272.27,224.11
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,155.9,126.77
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,151.62,123.77
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,147.43,120.57
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,104.48,84.43
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,63.26,49.31
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,55.79,42.99
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,48.33,36.59
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,40.4,29.77
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,32.49,22.84
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,24.58,15.81
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,16.68,8.73
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,10.18,2.68
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.7,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.91,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,42.94,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,118.79,69.83
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,202.03,153.64
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,270.7,219.76
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,347.62,292.4
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,416.73,356.91
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,490.14,423.15
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,552.49,478.72
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,615.72,533.31
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,668.74,577.21
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,725.32,621.04
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,773.25,655.97
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,819.15,688.68
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,858.35,716.05
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,894.7,740.99
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,923.78,761.64
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,949.37,779.72
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,968.34,791.5
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,983.48,800.55
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,991.56,805.04
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,995.58,806.75
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,993.59,804.78
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,987.53,800.07
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,973.91,789.74
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,956.41,776.94
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,932.99,758.59
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,906.03,737.82
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,872.05,714.21
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,835.05,688.26
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,791.14,655.68
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,745.05,621.22
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,693.12,582.14
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,640.04,539.71
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,583.15,491.78
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,522.4,439.58
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,455.16,381.96
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,390.39,324.24
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,316.33,256.8
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,248.63,193.36
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,169.47,120.1
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,100.11,16.12
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,36.28,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,12.39,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,57.09,34.87
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,104.08,80.17
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,143.11,116.93
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,185.36,156.09
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,224.39,191.5
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,264.82,226.98
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,354.88,303.57
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,447.8,379.79
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,527.33,441.67
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,608.41,502.26
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,549.07,450.85
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,467.39,382.69
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,584.11,475.23
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,702.82,563.31
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,823.94,648.45
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,936.31,724.13
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,955.0,735.28
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,969.9,745.6
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,977.79,751.43
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,981.76,754.9
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,978.02,752.08
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,970.37,746.89
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,957.53,738.72
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,940.93,728.21
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,915.89,712.06
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,887.59,693.78
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,853.87,672.9
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,817.34,649.84
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,695.74,563.2
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,567.8,466.3
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,609.64,501.02
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,629.35,515.71
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,569.16,466.84
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,509.48,417.97
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,441.93,362.4
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,377.15,306.92
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,303.81,242.38
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,235.76,181.03
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,158.16,112.13
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,90.04,24.32
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,32.2,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.91,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,6.01,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,10.18,3.24
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,15.29,7.98
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,20.39,12.7
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,25.51,17.34
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,30.62,21.92
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,89.76,74.62
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,154.25,130.92
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,137.44,115.35
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,120.59,99.89
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,145.16,120.89
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,170.13,142.0
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,269.64,227.08
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,364.64,305.99
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,259.42,217.16
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,147.31,120.97
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,175.79,145.03
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,204.75,169.06
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,255.21,211.65
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,321.51,266.63
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,332.91,276.1
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,344.21,285.69
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,329.74,273.51
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,315.31,261.56
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,319.27,265.25
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,322.84,268.56
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,386.65,323.02
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,433.5,362.63
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,410.93,344.39
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,387.58,325.71
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,395.7,333.82
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,388.4,328.82
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,350.64,297.38
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,312.93,265.4
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,270.59,229.07
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,229.08,192.31
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,183.56,150.89
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,146.62,116.15
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,100.5,73.7
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,55.86,19.35
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,19.77,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,49.32,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,120.43,78.14
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,194.02,148.23
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,258.83,208.43
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,331.77,274.46
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,297.88,251.47
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,227.5,193.47
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,199.55,169.57
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,148.81,124.62
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,137.77,114.5
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,126.68,104.21
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,105.39,85.64
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,84.94,67.85
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,140.16,114.68
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,197.5,162.25
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,185.41,151.99
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,173.39,141.95
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,235.46,194.07
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,313.75,258.26
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,473.98,391.3
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,635.67,519.57
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,414.82,342.8
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,187.3,152.79
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,211.43,173.98
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,235.76,194.76
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,267.79,221.72
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,287.62,238.56
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,202.32,167.59
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,132.73,108.68
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,133.09,109.32
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,133.58,109.98
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,67.47,53.34
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,5.56,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,5.1,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.63,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,186.75,159.19
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,328.51,274.13
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,256.39,209.19
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,194.2,153.2
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,126.53,93.0
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,67.2,28.94
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,23.96,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.81,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.63,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,20.43,10.8
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,33.89,24.01
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,50.12,38.97
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,66.31,53.78
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,83.04,68.77
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,99.81,83.52
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,185.49,160.0
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,282.74,245.41
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,320.07,276.9
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,358.38,308.85
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,467.36,402.75
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,587.08,502.99
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,593.84,506.26
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,584.98,497.59
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,472.28,401.54
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,351.82,296.97
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,237.57,200.46
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,120.95,99.58
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,160.71,133.91
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,201.41,168.62
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,189.22,158.13
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,177.14,147.82
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,200.77,168.25
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,224.64,188.77
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,180.94,151.52
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,138.26,114.9
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,131.89,109.62
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,125.55,104.34
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,220.54,188.36
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,318.65,273.08
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,238.72,204.47
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,165.38,140.72
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,146.81,124.78
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,128.68,108.97
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,108.58,91.41
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,88.99,74.06
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,70.18,57.02
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,51.45,39.87
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,33.54,23.29
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,15.78,4.5
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.1,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,20.9,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,59.16,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,124.11,85.34
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,197.96,155.09
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,264.25,217.75
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,338.61,286.72
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,402.24,345.94
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,469.05,406.15
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,530.13,458.97
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,592.55,511.13
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,647.54,557.0
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,705.89,604.16
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,753.3,639.89
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,798.98,673.87
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,835.37,700.62
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,868.68,724.97
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,898.41,746.56
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,925.0,765.82
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,943.98,779.46
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,959.38,790.61
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,967.91,797.19
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,972.7,801.47
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,884.14,735.76
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,781.26,657.51
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,740.64,625.19
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,698.65,591.05
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,664.75,564.53
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,617.8,527.45
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,591.98,507.01
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,565.28,485.58
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,674.74,580.52
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,746.97,641.16
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,695.14,599.82
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,642.19,555.64
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,586.01,508.03
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,529.18,458.43
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,462.74,399.38
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,398.55,340.42
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,327.86,274.37
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,262.08,211.09
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,183.97,137.67
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,116.67,62.9
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,42.25,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,28.26,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,80.02,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,148.25,102.54
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,227.67,178.18
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,295.65,243.75
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,370.61,314.26
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,436.8,376.43
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,506.03,439.29
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,567.86,492.96
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,630.23,545.14
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,680.88,587.52
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,734.57,629.15
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,781.77,663.2
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,826.84,694.99
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,866.07,723.39
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,902.41,749.44
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,931.19,769.71
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,956.47,787.42
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,975.11,798.89
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,989.91,807.67
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,998.65,813.19
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,1003.35,815.98
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,1000.98,812.81
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,994.55,806.95
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,981.42,797.44
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,964.4,785.3
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,940.3,768.5
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,912.72,749.21
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,879.42,724.61
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,843.11,697.77
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,799.24,665.76
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,753.21,631.84
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,701.73,591.57
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,653.25,551.81
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,593.09,501.3
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,533.23,449.86
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,466.26,392.72
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,401.55,335.44
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,328.95,270.02
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,262.08,207.77
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,184.85,136.99
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,118.72,67.21
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,42.77,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
