Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,19.02,10.44
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,30.65,21.64
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,45.03,35.01
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,59.6,48.44
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,73.67,61.24
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,87.79,73.89
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,104.55,88.56
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,121.4,103.04
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,255.93,222.38
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,386.71,333.8
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,363.79,310.79
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,324.37,274.99
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,278.88,235.73
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,220.88,185.65
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,291.09,244.36
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,352.11,293.18
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,379.45,314.54
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,407.04,336.14
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,568.08,467.24
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,715.15,581.53
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,496.92,411.19
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,251.87,209.54
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,353.77,297.27
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,455.67,381.11
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,398.08,334.22
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,354.79,299.05
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,413.18,350.02
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,454.6,386.17
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,597.54,508.2
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,703.07,596.26
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,651.3,554.23
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,599.0,512.16
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,544.09,466.92
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,489.24,420.32
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,423.22,362.11
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,360.35,305.22
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,293.41,244.17
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,231.84,186.6
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,159.37,120.71
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,98.34,59.78
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,35.08,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,33.89,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,96.59,13.31
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,166.23,118.06
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,246.92,195.19
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,315.98,262.78
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,391.53,334.83
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,459.1,399.16
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,526.18,461.28
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,588.34,516.82
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,650.86,570.84
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,706.38,617.4
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,760.63,659.75
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,808.93,695.16
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,854.94,728.13
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,894.55,756.95
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,931.16,783.25
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,960.84,802.64
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,986.88,819.19
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,1006.11,832.66
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,1021.36,843.32
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,1030.37,847.45
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,1035.2,848.68
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,1032.13,846.41
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,1024.88,841.32
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,1011.9,832.21
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,994.9,820.31
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,971.04,803.43
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,943.46,783.85
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,910.02,759.84
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,873.38,733.32
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,830.65,703.17
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,785.34,670.59
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,732.65,630.11
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,678.47,587.04
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,618.63,537.72
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,558.6,486.46
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,494.41,428.31
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,428.77,367.27
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,354.98,298.41
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,286.37,232.31
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,207.2,157.55
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,139.5,87.22
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,50.16,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,21.28,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,59.84,15.04
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,113.57,84.43
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,173.2,140.94
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,227.33,193.09
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,287.5,249.97
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,345.08,303.97
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,404.37,358.19
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,502.64,443.62
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,608.34,532.19
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,660.95,574.02
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,712.34,613.28
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,759.23,646.54
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,804.32,677.65
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,763.65,643.76
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,701.78,592.78
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,713.24,598.76
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,721.39,601.25
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,524.83,441.62
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,307.06,257.97
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,458.17,386.13
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,610.64,506.74
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,565.58,469.03
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,534.03,443.39
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,502.55,418.7
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,471.0,393.67
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,333.22,281.27
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,202.97,171.0
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,166.23,140.23
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,130.26,109.35
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,137.63,116.08
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,145.25,122.97
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,187.95,161.11
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,222.43,191.55
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,195.47,168.2
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,169.58,145.78
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,143.9,123.3
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,113.97,96.73
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,88.3,73.75
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,63.6,51.37
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,42.51,31.85
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,21.38,11.56
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.91,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.7,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,8.79,2.01
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,13.89,6.89
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,20.39,12.98
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,26.9,19.05
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,33.42,25.06
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,39.94,31.0
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,46.93,37.23
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,53.93,43.38
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,83.24,69.56
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,113.81,96.51
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,87.36,72.79
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,62.37,50.43
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,120.27,101.66
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,181.07,154.31
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,208.86,177.69
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,237.11,201.27
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,203.65,172.32
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,170.61,143.77
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,200.73,169.76
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,231.28,195.71
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,254.01,215.03
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,276.88,234.42
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,243.15,205.76
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,209.89,177.54
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,169.97,143.57
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,130.88,109.91
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,127.02,106.59
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,123.18,103.25
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,115.39,96.65
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,107.64,90.08
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,253.02,219.74
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,384.75,330.97
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,339.12,291.06
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,289.5,248.85
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,248.09,213.66
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,208.05,178.54
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,164.1,139.13
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,123.07,101.72
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,83.03,65.23
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,43.49,28.58
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,19.55,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,25.82,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,74.03,30.37
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,140.21,100.01
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,220.88,172.3
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,286.69,234.43
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,358.1,300.73
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,425.76,362.72
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,497.42,426.37
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,558.92,479.0
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,621.26,530.58
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,677.55,575.76
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,728.31,613.37
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,776.41,647.28
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,822.55,678.9
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,862.24,705.32
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,899.22,729.3
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,928.05,748.09
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,953.46,764.64
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,972.0,774.77
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,986.76,782.2
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,995.33,787.48
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,999.95,790.15
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,997.21,786.39
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,990.51,780.07
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,977.48,770.91
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,960.64,759.25
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,936.14,742.28
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,908.24,722.99
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,874.29,698.65
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,837.43,672.21
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,686.63,560.05
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,533.53,438.14
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,308.62,257.38
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,92.19,73.61
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,338.47,287.1
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,522.77,433.92
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,456.73,377.99
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,395.04,325.57
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,321.89,262.14
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,255.28,202.37
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,181.76,136.56
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,120.1,79.05
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,48.53,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,27.88,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,79.6,38.28
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,143.19,103.89
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,219.8,172.09
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,285.55,232.97
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,358.55,298.99
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,425.37,358.59
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,494.87,418.72
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,555.95,469.75
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,617.86,519.74
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,676.78,566.06
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,730.91,605.41
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,778.16,639.54
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,823.4,671.79
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,862.32,698.09
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,898.48,722.17
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,928.75,742.44
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,955.64,760.26
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,974.65,771.49
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,989.87,780.18
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,998.91,786.08
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,1003.98,789.42
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,1000.0,785.18
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,992.08,778.44
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,979.52,769.66
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,963.17,758.38
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,937.24,740.47
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,908.05,720.36
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,874.74,697.31
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,838.54,672.11
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,799.18,644.48
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,751.87,610.72
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,700.42,573.66
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,647.86,533.69
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,586.02,484.87
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,524.95,435.32
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,460.82,382.63
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,397.24,328.44
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,324.68,264.66
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,258.39,204.67
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,184.35,138.99
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,122.1,81.78
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,49.93,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,31.88,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,90.74,48.25
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,153.0,112.53
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,226.69,179.49
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,292.59,240.91
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,365.39,307.12
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,429.81,364.89
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,497.31,423.35
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,558.12,473.5
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,617.29,520.33
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,671.41,561.71
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,724.63,600.21
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,771.77,632.85
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,817.08,663.38
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,854.86,687.54
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,889.82,709.37
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,918.07,727.48
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,943.08,743.28
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,961.09,752.86
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,975.4,759.98
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,983.49,765.04
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,987.8,767.75
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,992.67,769.7
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,985.49,763.56
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,972.06,754.11
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,954.93,742.34
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,929.13,725.45
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,907.26,711.43
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,873.31,688.23
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,836.55,663.1
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,791.19,632.24
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,744.08,599.76
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,692.26,563.33
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,639.48,523.72
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,580.96,477.52
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,520.83,428.94
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,454.85,375.97
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,391.56,323.03
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,321.01,261.73
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,256.18,203.51
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,183.69,139.09
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,122.46,83.23
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,50.91,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,30.33,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,86.44,49.51
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,145.66,108.41
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,216.54,172.75
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,279.9,231.74
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,350.12,295.56
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,413.71,352.33
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,480.94,410.29
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,539.92,459.47
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,599.9,507.81
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,652.29,549.01
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,706.89,589.91
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,752.86,622.81
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,797.05,654.0
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,836.66,680.22
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,873.87,704.39
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,902.31,724.17
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,927.57,741.77
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,946.97,754.28
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,954.89,758.71
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,963.41,764.81
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,968.23,768.43
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,967.59,766.96
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,963.19,763.03
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,950.0,754.39
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,933.23,743.35
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,918.09,733.93
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,892.02,716.56
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,859.69,694.31
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,824.54,669.87
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,782.72,640.21
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,738.75,608.6
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,688.65,571.12
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,637.42,530.8
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,580.62,484.89
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,523.8,437.73
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,460.88,385.37
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,398.42,331.55
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,330.15,270.7
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,266.82,212.48
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,194.15,146.81
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,132.37,89.94
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,54.53,5.54
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,21.1,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,55.86,33.34
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,101.62,76.07
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,154.91,123.38
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,205.08,168.8
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,260.24,217.95
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,321.61,270.99
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,383.17,323.07
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,367.55,309.33
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,339.32,284.04
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,330.0,274.65
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,305.43,252.41
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,340.6,280.92
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,388.03,318.64
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,401.18,327.58
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,401.15,326.31
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,455.03,368.85
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,497.18,401.66
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,548.27,441.16
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,613.95,490.67
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,561.44,448.87
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,521.54,416.8
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,546.58,437.2
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,570.62,456.41
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,609.81,487.4
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,632.67,506.12
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,501.48,403.06
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,375.3,301.75
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,429.84,347.42
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,467.68,378.96
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,484.6,393.78
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,485.39,396.13
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,433.34,355.02
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,383.38,315.2
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,331.66,273.33
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,292.36,240.89
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,250.37,206.45
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,210.08,172.68
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,170.9,138.87
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,133.17,105.71
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,91.67,69.73
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,53.92,36.98
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,23.12,2.52
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,6.67,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,12.97,4.41
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,23.66,14.62
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,34.37,24.29
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,46.96,35.48
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,59.91,46.81
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,72.89,57.96
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,85.91,68.95
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,299.68,252.71
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,519.37,431.26
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,429.6,354.96
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,313.7,256.81
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,465.53,381.26
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,620.88,502.3
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,668.81,537.21
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,717.27,572.81
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,739.59,587.48
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,759.18,600.26
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,755.51,596.09
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,748.77,589.84
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,638.04,503.92
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,523.94,413.69
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,500.66,395.55
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,476.94,376.61
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,265.87,212.09
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,76.44,57.48
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,76.9,57.93
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,77.36,58.26
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,138.4,108.42
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,202.08,160.16
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,345.83,279.38
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,470.44,379.95
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,525.19,426.68
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,559.39,456.57
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,501.07,410.16
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,442.1,362.64
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,384.09,314.92
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,328.67,268.0
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,268.15,215.39
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,212.44,165.98
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,151.07,112.54
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,99.12,67.44
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,43.3,11.93
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
