Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,45,10.0,201.0,0.9,5.0,206.5,201.55,165.51
2016,3,3,15,0,13.0,203.0,0.9,5.0,210.0,205.96,169.58
2016,3,3,15,15,6.5,169.5,0.95,4.5,173.0,167.04,137.73
2016,3,3,15,30,0.0,136.0,1.0,4.0,136.0,129.05,106.21
2016,3,3,15,45,0.0,97.5,1.1,4.0,97.5,91.34,74.28
2016,3,3,16,0,0.0,59.0,1.2,4.0,59.0,54.86,42.8
2016,3,3,16,15,0.0,52.0,1.3,3.5,52.0,48.33,37.3
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,41.8,31.67
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,34.35,25.13
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,26.9,18.48
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,19.93,12.15
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,12.97,5.78
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,7.87,0.95
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.77,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.63,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,25.41,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,74.68,47.36
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,134.86,99.74
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,153.71,122.77
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,166.9,138.7
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,209.79,177.23
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,256.88,218.79
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,387.62,331.13
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,540.76,459.23
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,601.11,507.75
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,662.01,555.67
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,714.31,594.77
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,768.71,632.67
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,815.83,666.17
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,860.97,697.81
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,898.44,722.5
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,933.1,744.95
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,781.65,628.89
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,589.42,474.12
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,738.06,591.37
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,865.27,687.03
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,955.29,750.95
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,1031.2,802.82
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,1026.57,798.48
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,1018.09,792.43
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,854.25,675.83
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,673.23,536.51
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,494.38,398.87
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,321.96,259.9
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,449.02,365.84
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,567.36,460.7
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,687.2,558.78
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,776.74,629.3
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,501.09,414.06
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,231.99,190.45
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,421.93,353.16
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,554.26,459.86
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,489.0,405.03
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,425.9,351.64
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,357.29,292.35
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,292.92,234.95
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,222.18,172.0
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,160.46,116.71
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,95.73,61.43
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,42.71,1.12
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,14.8,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,10.72,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,29.0,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,78.43,50.8
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,139.23,103.24
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,197.63,156.01
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,265.01,216.67
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,330.12,273.68
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,399.22,331.29
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,463.46,382.05
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,530.87,431.96
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,589.91,477.91
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,649.66,523.31
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,703.1,563.59
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,755.77,601.97
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,802.26,635.15
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,846.97,666.94
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,878.42,688.05
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,911.3,710.22
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,864.25,677.24
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,798.49,628.49
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,899.49,703.53
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,989.87,764.97
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,845.2,660.86
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,681.95,536.83
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,716.79,566.19
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,749.58,592.31
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,784.35,619.42
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,802.93,635.02
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,676.45,538.84
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,556.01,445.29
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,657.69,528.29
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,724.66,582.44
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,622.55,502.74
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,518.33,421.11
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,425.05,347.63
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,348.46,285.74
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,236.37,194.33
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,135.82,110.17
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,118.75,96.46
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,101.75,82.41
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,84.32,67.73
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,66.95,52.82
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,50.64,38.47
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,34.38,23.98
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,20.88,11.69
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,7.41,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.81,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,13.3,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,39.83,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,92.87,59.18
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,159.5,116.44
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,223.17,174.41
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,296.58,241.17
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,362.69,301.43
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,433.57,364.05
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,498.63,419.51
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,564.47,473.74
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,624.64,521.82
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,684.87,568.36
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,738.83,607.63
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,791.5,644.16
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,837.83,675.95
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,881.91,705.57
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,918.42,727.93
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,951.82,747.7
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,972.08,758.87
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,996.22,772.65
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,778.41,613.21
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,513.5,405.33
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,792.78,624.41
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,1037.16,791.12
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,1035.1,783.03
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,1029.11,775.54
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,872.76,669.03
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,689.09,533.43
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,839.3,648.32
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,946.86,719.56
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,912.77,695.33
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,882.09,675.35
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,838.37,647.08
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,792.38,617.03
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,740.2,582.58
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,686.72,545.99
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,627.27,502.16
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,567.83,456.93
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,503.78,406.55
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,440.02,354.67
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,371.09,297.17
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,306.3,241.02
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,234.62,178.93
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,171.48,123.17
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,105.01,66.99
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,51.52,11.71
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,16.95,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,13.09,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,36.28,4.96
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,86.45,57.25
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,148.64,110.65
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,208.75,164.92
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,279.94,228.87
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,344.26,286.7
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,413.76,347.46
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,478.57,402.14
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,546.46,457.56
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,605.94,504.72
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,665.93,550.91
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,719.33,590.82
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,771.87,627.96
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,814.31,657.17
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,858.18,687.19
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,894.28,710.2
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,927.53,730.99
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,955.65,749.92
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,980.53,766.61
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,996.46,775.62
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,1008.71,782.2
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,1015.99,786.6
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,1019.54,788.6
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,1015.89,784.31
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,1008.52,777.67
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,994.02,767.06
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,975.98,754.18
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,947.68,734.6
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,921.69,716.79
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,842.18,660.82
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,763.77,604.8
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,700.13,557.54
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,634.94,508.39
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,568.89,457.51
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,506.25,408.53
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,458.94,371.87
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,411.84,334.56
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,417.79,340.17
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,413.68,335.51
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,343.4,276.15
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,277.06,219.03
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,209.45,160.58
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,150.87,109.62
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,91.39,59.89
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,42.38,12.38
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,15.27,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,12.9,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,33.21,8.35
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,82.16,54.92
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,139.89,103.39
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,199.83,154.83
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,271.08,215.85
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,335.37,271.39
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,402.99,328.19
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,469.39,381.81
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,540.04,436.95
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,598.49,481.73
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,657.46,525.69
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,713.4,565.35
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,766.5,600.29
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,812.43,629.39
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,856.4,656.6
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,896.48,679.37
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,934.14,700.05
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,962.73,715.74
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,988.01,729.02
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,999.46,732.57
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,1015.59,739.24
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,1022.42,743.98
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,1025.42,746.56
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,1023.75,745.77
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1018.2,742.62
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,1004.76,736.64
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,987.63,728.23
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,962.47,714.43
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,941.4,703.22
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,906.78,682.53
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,869.31,659.8
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,745.75,575.68
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,623.1,485.51
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,658.48,515.71
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,671.91,527.99
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,613.38,483.54
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,553.54,437.66
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,489.09,388.35
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,426.64,338.78
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,357.67,281.85
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,293.35,227.05
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,224.07,168.17
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,163.29,115.79
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,100.21,63.68
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,49.32,16.57
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,16.52,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,15.87,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,46.09,16.01
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,97.97,63.37
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,162.25,117.03
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,225.09,172.21
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,297.95,235.96
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,362.67,292.72
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,431.96,351.61
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,496.46,404.44
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,562.15,456.46
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,620.82,502.09
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,679.52,546.48
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,733.52,585.23
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,786.54,622.08
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,776.14,612.05
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,750.16,590.14
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,849.57,661.47
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,941.04,723.51
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,859.1,664.36
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,734.33,568.24
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,729.17,563.07
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,721.62,555.51
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,725.46,558.08
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,727.67,559.48
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,889.58,683.16
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,1015.07,770.01
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,1001.16,759.63
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,983.6,747.96
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,963.89,733.82
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,933.11,712.15
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,898.45,690.29
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,861.02,666.33
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,798.99,623.26
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,736.83,579.65
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,651.75,517.31
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,565.32,451.46
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,560.56,448.66
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,542.51,434.44
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,478.33,383.36
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,416.38,332.8
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,349.37,276.85
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,286.8,223.07
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,218.45,164.39
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,158.62,112.66
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,96.15,61.43
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,47.34,18.06
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,16.63,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,11.64,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,24.81,9.64
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,57.44,39.13
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,93.87,69.95
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,131.31,102.59
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,171.64,137.48
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,211.28,171.35
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,259.59,211.75
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,370.8,303.51
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,500.66,408.43
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,353.88,289.11
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,149.45,117.83
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,378.6,306.99
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,616.42,492.12
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,524.13,415.87
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,405.75,319.47
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,423.66,332.53
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,441.25,344.82
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,531.53,414.75
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,611.56,475.83
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,552.42,428.53
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,476.85,369.16
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,546.89,423.29
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,602.79,466.02
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,738.06,571.5
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,870.42,671.84
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,842.49,650.9
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,812.63,629.41
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,793.13,616.2
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,771.23,601.17
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,724.27,566.1
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,677.54,531.06
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,580.11,457.11
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,499.53,394.58
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,583.41,464.21
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,642.69,512.8
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,584.95,467.68
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,527.72,422.6
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,464.11,372.3
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,403.03,322.63
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,336.8,267.02
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,276.9,215.21
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,210.74,158.65
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,153.24,109.33
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,94.42,61.08
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,46.46,19.41
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.6,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,11.98,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,25.23,11.17
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,56.93,38.91
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,92.2,68.53
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,128.16,99.55
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,166.91,132.67
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,204.88,164.68
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,244.74,197.52
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,243.65,196.15
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,229.12,183.23
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,362.83,291.46
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,497.58,396.6
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,572.67,451.68
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,643.05,502.21
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,656.28,508.45
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,663.42,510.49
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,638.35,488.89
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,618.65,471.08
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,488.84,374.39
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,352.81,270.36
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,417.83,319.71
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,483.75,367.52
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,555.27,420.05
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,612.64,461.87
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,562.81,424.27
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,498.81,377.08
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,659.37,498.33
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,799.35,599.29
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,770.06,578.4
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,739.4,558.01
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,694.06,527.09
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,638.7,488.95
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,604.33,465.19
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,568.95,440.25
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,613.87,476.51
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,637.05,495.38
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,509.23,398.57
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,394.55,310.33
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,346.83,274.05
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,300.74,237.66
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,251.81,198.1
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,205.65,159.82
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,157.66,119.65
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,114.13,82.81
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,70.06,46.77
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,31.93,14.2
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,13.77,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.77,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.26,1.15
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,22.73,13.32
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,36.23,25.13
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,52.76,39.41
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,69.47,53.61
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,86.75,68.15
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,104.1,82.52
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,161.59,129.94
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,219.04,176.31
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,244.51,195.7
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,269.89,214.7
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,319.64,253.27
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,371.98,292.97
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,570.4,446.93
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,781.35,599.37
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,641.67,491.71
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,490.23,375.08
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,704.29,536.76
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,909.24,679.74
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,930.52,689.49
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,948.98,699.63
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,899.67,664.47
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,844.82,624.77
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,720.4,536.66
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,595.92,446.04
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,511.02,385.57
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,413.98,314.3
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,521.83,397.33
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,623.62,472.53
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,594.84,451.81
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,565.41,431.51
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,622.87,477.76
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,658.27,507.02
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,578.98,448.44
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,496.66,387.54
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,371.46,291.73
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,246.3,193.57
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,215.48,170.13
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,185.83,146.84
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,155.92,122.68
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,126.88,98.83
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,96.91,74.14
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,68.61,50.57
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,43.02,29.03
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,20.47,8.69
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,10.48,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,6.67,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,12.97,4.14
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,26.46,16.37
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,39.97,28.22
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,55.15,41.28
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,70.39,54.17
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,86.18,67.39
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,102.03,80.45
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,119.93,94.86
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,137.92,109.1
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,124.72,97.94
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,111.83,87.13
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,148.68,116.73
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,186.2,146.29
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,186.8,146.34
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,187.4,146.52
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,204.59,159.96
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,221.96,173.45
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,270.35,211.28
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,332.72,259.22
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,343.69,266.89
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,354.61,274.73
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,257.37,199.88
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,175.93,135.98
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,122.35,93.54
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,69.99,51.4
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,208.73,162.99
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,350.24,272.92
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,276.69,215.36
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,218.02,169.29
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,209.45,162.89
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,200.9,156.42
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,506.81,404.08
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,745.98,583.06
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,696.61,545.89
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,648.2,509.89
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,591.4,466.71
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,534.92,422.87
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,472.9,374.04
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,412.84,325.4
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,350.89,273.44
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,291.7,222.45
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,224.91,166.44
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,165.98,116.3
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,106.41,67.39
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,58.6,27.73
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,19.21,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
