Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.34,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,45.94,24.61
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,97.26,63.21
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,150.24,107.41
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,213.78,162.27
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,276.67,217.69
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,344.56,276.51
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,407.3,330.19
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,473.53,385.16
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,536.04,434.89
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,600.54,484.55
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,658.29,528.87
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,715.9,572.17
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,766.7,607.75
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,818.85,643.44
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,862.68,674.14
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,904.21,703.09
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,940.59,726.88
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,974.15,748.58
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,999.05,764.98
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1011.89,773.1
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,1026.53,783.05
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,1037.47,790.57
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,1042.6,793.46
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,1043.96,793.93
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,1040.82,790.31
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,1024.64,777.92
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,918.4,704.33
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,803.78,618.23
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,876.65,676.59
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,930.63,715.96
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,895.71,692.96
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,858.26,668.5
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,580.78,460.06
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,301.15,236.31
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,511.33,409.72
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,666.54,533.39
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,608.69,487.86
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,551.09,442.54
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,487.57,392.14
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,426.27,342.13
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,362.98,288.72
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,302.62,236.42
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,236.6,179.63
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,176.49,127.61
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,116.89,78.11
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,69.22,40.78
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,25.74,4.64
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,34.84,20.26
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,64.36,44.81
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,99.56,74.18
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,139.11,107.62
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,180.18,142.22
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,230.23,183.99
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,259.3,208.31
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,291.0,233.79
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,275.38,220.25
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,244.8,194.1
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,267.95,211.99
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,291.2,229.61
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,308.0,241.99
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,324.58,254.11
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,342.42,267.28
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,360.25,280.39
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,533.95,414.5
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,716.74,547.89
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,696.87,530.4
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,660.64,502.84
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,743.34,565.05
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,825.63,625.25
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,851.74,643.81
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,875.67,661.27
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,780.26,590.81
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,697.07,528.14
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,772.28,586.83
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,854.47,648.03
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,777.45,591.7
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,692.96,530.3
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,635.51,488.58
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,579.75,447.41
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,616.28,478.76
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,652.32,508.42
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,652.98,511.31
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,648.99,510.35
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,558.35,441.35
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,478.69,379.7
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,439.18,349.07
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,398.76,316.1
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,332.48,261.22
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,276.16,213.75
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,216.34,164.01
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,162.75,118.84
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,109.11,74.58
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,64.43,39.14
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,24.78,5.98
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.55,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,48.94,28.52
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,100.47,67.6
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,152.31,111.42
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,213.9,165.1
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,273.03,217.68
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,340.9,276.8
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,402.04,329.14
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,466.52,382.57
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,525.88,430.28
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,586.65,477.51
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,550.79,445.61
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,490.37,393.92
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,454.45,363.23
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,409.66,325.15
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,431.71,340.58
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,453.37,355.13
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,442.97,345.26
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,431.26,334.64
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,442.58,342.41
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,453.63,349.81
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,588.28,451.43
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,724.95,549.63
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,642.28,487.37
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,571.38,434.24
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,554.9,422.25
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,524.69,400.09
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,492.04,376.17
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,459.52,352.21
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,470.57,361.29
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,480.51,369.22
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,413.19,319.54
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,347.85,270.82
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,282.94,221.58
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,212.9,167.17
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,146.08,114.68
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,81.07,62.06
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,101.04,78.88
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,121.35,95.85
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,94.0,73.63
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,67.0,51.4
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,57.19,43.28
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,47.39,35.04
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,37.61,26.74
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,27.83,18.31
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,19.47,10.94
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,11.11,3.56
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.7,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.48,0.0
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,10.18,3.18
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,13.9,6.46
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,17.61,9.68
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,21.33,12.85
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,42.74,31.22
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,64.2,49.38
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,76.83,59.73
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,89.58,70.06
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,91.94,71.78
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,94.31,73.54
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,163.25,129.91
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,234.1,186.21
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,206.02,163.12
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,177.86,140.23
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,178.92,140.97
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,180.0,141.67
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,232.49,183.33
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,285.79,224.71
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,264.07,206.94
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,242.35,189.52
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,277.74,217.35
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,313.36,244.95
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,294.2,230.2
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,275.08,215.62
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,259.97,204.11
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,244.9,192.55
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,205.37,161.49
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,166.33,130.49
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,140.22,109.81
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,114.4,89.1
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,101.48,78.72
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,88.62,68.31
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,73.15,55.67
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,57.72,42.97
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,65.17,49.37
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,72.63,55.79
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,58.14,43.86
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,43.67,31.81
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,37.61,26.73
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,31.56,21.59
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,25.51,16.43
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,19.46,11.18
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,13.89,6.24
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.33,1.29
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,8.58,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,22.81,0.8
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,62.47,33.18
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,118.46,75.38
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,174.69,123.44
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,240.54,181.37
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,221.85,176.19
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,159.41,128.8
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,316.97,258.43
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,504.63,410.18
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,569.69,461.23
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,636.18,512.15
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,691.85,555.14
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,749.74,596.8
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,804.45,634.2
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,857.74,669.98
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,902.09,699.89
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,943.79,727.72
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,979.87,751.48
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,1012.68,772.91
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,1039.09,789.56
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1061.78,803.82
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,1077.77,812.42
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,1089.72,818.43
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,1094.91,821.62
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1095.98,822.28
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,1090.03,818.42
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,1080.02,812.04
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,1064.9,801.7
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,1045.86,788.9
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,1019.73,772.07
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,990.07,752.9
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,954.65,730.84
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,916.15,706.5
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,871.78,676.5
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,825.0,644.56
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,772.57,608.94
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,722.16,574.32
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,662.14,529.0
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,601.71,481.99
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,536.89,430.54
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,473.11,378.31
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,404.97,321.16
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,339.89,264.76
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,270.4,204.37
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,207.26,148.44
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,141.98,92.63
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,87.77,49.14
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,29.24,8.73
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.48,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,28.88,5.93
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,71.21,40.12
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,129.26,85.21
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,187.73,136.41
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,255.6,197.38
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,320.1,255.9
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,389.45,317.11
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,454.46,373.38
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,521.42,429.29
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,583.18,479.16
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,645.14,527.46
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,702.6,571.48
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,759.31,612.52
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,810.62,647.0
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,859.97,679.41
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,897.67,702.61
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,938.24,727.5
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,971.9,747.16
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1002.32,764.35
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,1027.84,779.49
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1049.78,792.17
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,1064.95,798.85
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,1076.28,803.07
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,1081.24,804.7
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,1082.24,803.9
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,1078.09,799.13
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,1069.95,791.99
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,1054.06,780.79
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,1034.4,767.33
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,1009.52,750.61
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,981.11,731.7
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,945.31,707.97
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,906.56,682.3
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,863.3,654.22
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,822.47,627.61
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,769.84,592.55
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,715.75,555.9
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,656.53,512.94
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,596.91,468.46
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,532.62,419.48
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,469.53,369.69
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,402.06,314.22
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,337.33,259.26
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,268.69,200.93
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,206.37,146.83
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,141.32,92.36
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,87.49,49.81
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,37.23,14.03
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,9.53,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,10.96,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,28.96,8.42
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,71.59,41.52
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,129.31,86.47
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,186.79,136.44
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,253.57,195.55
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,317.46,252.47
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,386.94,312.49
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,451.05,367.27
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,517.08,421.78
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,579.48,471.01
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,642.6,519.06
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,699.17,561.21
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,754.9,600.3
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,805.15,634.0
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,853.37,665.77
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,890.39,690.17
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,930.2,716.43
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,962.02,736.03
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,990.43,753.26
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,1014.53,768.56
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,1035.08,781.55
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1047.23,788.0
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1055.48,792.05
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,1059.19,794.74
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,1059.07,795.06
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,1050.31,788.29
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,1037.85,779.27
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,1029.97,774.54
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,1009.33,761.29
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,977.62,741.09
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,943.21,719.01
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,906.94,696.5
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,868.12,671.96
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,810.07,632.19
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,754.95,594.09
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,689.52,546.31
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,625.91,498.5
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,543.27,434.82
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,471.91,378.62
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,446.25,358.92
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,414.9,332.82
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,348.9,277.9
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,288.09,226.6
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,227.63,175.24
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,173.27,128.43
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,117.31,81.63
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,71.19,44.89
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,31.88,14.64
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.58,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.67,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.98,2.95
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,29.72,19.14
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,46.54,34.02
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,66.81,51.66
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,87.24,69.16
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,109.17,87.46
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,131.97,106.25
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,162.87,131.56
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,199.85,161.57
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,271.91,219.93
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,357.31,287.72
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,419.91,337.56
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,495.34,396.75
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,437.85,348.8
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,370.46,292.73
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,475.72,375.21
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,576.31,451.87
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,523.55,408.47
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,454.47,352.99
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,510.25,395.92
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,579.54,447.92
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,485.95,375.36
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,403.62,310.85
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,422.06,325.01
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,440.33,338.77
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,413.47,318.25
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,386.56,297.78
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,448.91,346.09
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,510.16,392.62
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,536.21,412.49
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,548.24,422.16
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,429.76,332.95
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,326.56,253.68
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,336.24,262.14
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,344.77,269.35
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,208.8,163.7
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,77.34,58.0
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,159.67,125.77
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,239.22,189.82
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,197.09,156.4
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,153.51,121.65
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,131.76,104.19
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,110.67,87.04
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,89.73,69.89
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,69.16,52.72
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,50.75,36.92
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,32.51,21.12
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,18.56,7.9
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,4.77,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.86,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,5.55,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,12.97,4.97
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,20.39,11.41
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,29.23,19.02
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,38.07,26.56
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,47.86,34.8
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,57.66,42.93
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,97.34,75.84
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,137.7,108.81
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,170.62,135.16
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,204.66,162.1
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,202.75,159.71
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,200.42,157.04
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,182.73,142.24
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,164.92,127.45
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,202.97,157.48
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,241.62,187.62
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,250.73,194.09
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,259.9,200.62
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,267.63,206.34
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,275.34,212.06
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,278.56,214.27
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,281.69,216.45
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,441.81,340.75
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,606.16,463.89
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,614.21,469.42
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,621.3,474.94
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,497.16,382.22
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,387.78,298.59
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,373.79,287.99
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,359.76,277.13
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,322.07,248.94
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,275.96,214.0
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,256.77,199.43
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,237.74,184.91
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,214.83,167.59
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,192.29,150.39
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,169.5,132.53
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,147.23,114.97
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,135.72,106.06
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,124.25,97.09
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,107.99,84.08
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,91.8,70.95
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,74.74,57.0
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,57.76,42.83
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,42.77,30.01
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,27.86,17.16
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,16.23,6.32
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,11.91,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,23.11,11.47
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,45.3,31.19
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,70.82,52.48
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,100.06,77.49
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,134.21,106.72
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,81.71,63.78
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,26.91,17.51
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,129.11,104.16
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,238.24,194.15
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,317.29,257.94
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,398.71,322.46
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,558.96,451.41
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,731.35,584.55
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,709.96,563.08
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,665.93,525.34
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,703.47,552.61
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,740.21,578.47
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,774.18,602.2
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,806.74,624.73
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,929.25,717.15
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,1036.86,791.67
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,1056.2,804.0
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,1071.9,814.6
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,1077.03,819.21
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,1078.19,821.31
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,1075.59,820.96
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,1068.92,817.91
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,911.72,707.69
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,730.63,567.96
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,788.8,616.29
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,830.55,651.49
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,884.29,696.29
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,909.11,716.63
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,866.15,686.57
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,820.62,654.66
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,769.22,618.63
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,716.23,580.91
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,658.84,536.3
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,602.81,491.1
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,539.2,439.36
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,476.35,386.68
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,409.06,328.85
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,344.47,271.59
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,276.36,210.54
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,213.39,153.42
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,147.8,96.7
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,93.07,52.58
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,41.82,17.77
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,13.34,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
