Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,13.34,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,43.26,19.59
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,89.63,52.8
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,151.14,102.67
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,211.72,157.82
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,280.35,221.41
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,345.89,282.29
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,415.48,345.23
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,480.8,402.54
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,547.88,459.19
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,610.05,510.02
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,672.44,559.24
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,726.78,600.08
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,782.68,638.96
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,833.15,672.9
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,881.58,704.65
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,923.83,731.35
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,963.21,755.56
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,997.13,775.56
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1027.66,792.98
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,1051.74,805.26
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1072.01,814.82
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,1086.3,821.54
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1096.58,825.72
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1100.27,827.22
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1099.85,826.23
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,1094.21,820.48
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,1084.47,812.27
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,1068.33,801.55
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,1048.28,788.44
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,1021.55,770.25
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,991.28,749.82
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,955.31,726.36
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,916.26,700.78
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,871.89,670.67
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,825.12,638.71
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,772.91,603.31
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,719.09,566.31
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,659.65,522.75
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,602.17,478.78
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,538.3,429.0
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,475.33,378.23
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,407.41,321.51
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,342.49,265.51
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,274.4,206.81
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,212.21,151.94
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,147.7,96.94
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,93.5,53.43
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,42.48,18.61
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,13.34,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,12.87,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,43.66,19.51
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,89.31,51.44
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,149.15,99.32
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,208.6,152.31
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,276.24,213.33
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,340.86,271.42
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,409.83,331.46
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,474.16,386.15
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,540.25,440.3
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,601.66,488.98
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,660.62,534.29
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,716.72,576.06
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,771.65,614.47
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,821.6,648.68
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,869.41,680.95
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,911.19,707.86
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,950.13,732.49
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,983.27,753.26
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1013.01,771.62
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,1037.69,787.59
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1058.66,801.1
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1072.27,808.61
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1081.9,813.59
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1085.96,816.11
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1085.96,816.08
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1079.37,810.66
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1068.78,802.73
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1052.28,792.08
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1031.96,778.99
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1004.25,761.32
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,973.18,741.33
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,937.43,719.05
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,898.76,694.53
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,852.01,662.64
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,803.43,629.15
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,752.01,592.73
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,702.5,557.39
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,640.91,510.15
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,580.05,462.43
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,516.77,412.6
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,454.91,362.31
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,386.02,305.03
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,321.96,250.25
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,256.53,193.5
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,197.3,141.54
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,134.74,89.54
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,83.31,49.57
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,39.18,18.79
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,11.0,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.67,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.28,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,48.36,24.85
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,94.87,58.22
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,156.77,108.72
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,217.16,163.89
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,285.54,227.37
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,350.72,288.07
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,420.06,350.91
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,485.8,409.65
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,553.55,468.29
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,615.16,519.23
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,676.63,568.34
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,735.02,613.24
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,792.46,654.23
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,843.14,688.87
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,886.25,717.2
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,929.35,746.4
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,969.73,773.21
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,1003.96,794.28
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1034.87,812.81
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,1059.79,828.48
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,1081.04,841.6
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,1095.47,848.51
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1105.97,852.8
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1110.43,854.65
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1110.86,853.93
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,1106.58,849.13
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,1098.21,841.76
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,1081.52,829.99
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,1060.96,815.79
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,1035.43,796.86
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,1006.19,775.57
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,969.7,750.79
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,930.18,723.9
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,886.26,694.25
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,839.74,662.55
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,786.44,626.39
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,734.93,591.04
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,675.45,546.04
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,615.37,499.28
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,549.89,447.25
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,485.4,394.27
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,417.38,336.09
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,351.85,278.3
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,282.69,217.4
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,219.19,160.35
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,153.28,103.03
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,97.87,57.8
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,45.92,22.05
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.77,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,8.1,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.17,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,49.21,24.8
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,96.1,58.94
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,156.11,108.76
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,215.39,162.68
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,282.26,224.08
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,345.96,282.4
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,413.29,342.1
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,477.04,397.38
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,542.55,452.16
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,603.78,501.73
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,665.33,549.96
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,721.64,592.64
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,776.89,631.42
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,822.69,661.37
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,870.57,692.35
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,912.96,720.15
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,952.62,745.76
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,984.57,766.18
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,1012.99,784.16
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,1037.04,800.17
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1057.45,813.79
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,1068.91,819.91
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,1076.34,823.48
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,1008.89,777.43
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,917.36,709.58
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,1000.48,772.46
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1058.47,810.86
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,1042.97,800.18
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,1023.86,787.77
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,1003.52,774.96
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,971.78,754.22
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,863.08,678.28
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,752.23,595.4
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,706.79,562.95
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,660.79,529.15
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,576.8,464.61
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,493.21,399.44
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,401.26,326.44
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,324.58,264.41
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,252.16,206.05
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,191.08,156.11
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,164.28,134.32
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,138.49,113.0
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,111.57,90.38
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,87.86,70.18
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,65.19,50.57
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,43.49,31.61
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,26.35,15.79
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,9.27,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.77,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,16.31,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,45.89,26.46
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,87.0,53.65
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,150.38,102.26
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,208.33,153.63
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,274.22,212.95
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,280.13,226.44
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,254.38,209.07
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,385.0,317.83
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,542.16,446.74
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,604.18,496.37
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,663.89,542.98
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,719.53,585.32
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,774.01,624.42
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,823.34,658.15
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,870.59,689.86
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,911.95,718.62
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,950.49,745.24
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,846.26,666.51
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,698.44,547.19
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,745.97,584.89
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,793.84,621.75
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,808.37,631.82
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,831.54,648.12
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,541.54,428.84
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,230.98,181.16
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,677.01,543.83
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,1054.71,821.04
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,952.31,746.41
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,833.12,654.45
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,679.59,535.85
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,532.5,419.07
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,735.94,585.91
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,894.18,707.75
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,501.66,408.42
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,111.4,85.84
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,347.47,283.27
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,556.29,450.9
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,524.67,426.18
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,488.37,397.71
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,402.21,327.76
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,322.13,262.16
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,277.6,224.66
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,235.23,188.37
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,230.45,179.17
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,206.14,150.33
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,145.68,98.1
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,93.8,55.93
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,45.28,22.71
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,14.2,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.75,0.27
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,55.21,28.4
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,102.89,62.29
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,164.2,112.31
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,224.76,167.05
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,292.54,228.9
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,358.23,288.51
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,427.6,349.7
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,492.35,405.09
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,558.69,459.66
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,621.1,509.23
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,681.18,555.32
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,737.52,597.15
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,792.58,635.71
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,842.49,668.97
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,890.31,700.22
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,932.97,728.68
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,972.72,754.91
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,1006.35,775.8
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,1036.59,794.3
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,1059.87,809.56
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1079.32,822.36
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1093.29,830.09
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1103.23,835.26
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,965.54,741.13
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,793.71,611.26
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,525.98,413.37
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,253.31,199.0
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,535.41,424.31
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,780.25,607.15
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,828.56,643.7
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,861.81,670.86
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,610.72,483.38
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,369.25,292.97
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,196.8,157.16
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,31.65,20.94
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,82.52,63.61
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,134.28,106.66
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,274.73,224.6
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,398.11,324.32
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,196.37,160.4
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,15.78,7.9
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,202.48,165.08
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,340.87,270.32
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,273.92,210.0
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,212.55,154.7
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,150.52,100.69
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,97.58,57.44
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,47.27,23.21
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,15.36,0.0
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,9.05,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,9.26,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,18.55,10.09
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,31.57,21.93
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,44.62,33.68
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,58.6,46.18
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,72.67,58.55
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,179.9,149.45
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,302.3,253.8
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,426.06,359.93
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,568.75,481.6
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,632.24,535.75
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,693.53,587.13
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,751.31,632.95
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,807.86,675.66
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,859.55,714.04
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,909.1,750.38
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,952.24,781.48
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,992.44,810.16
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,846.36,694.17
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,643.82,524.15
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,886.32,723.7
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,1100.72,882.9
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,1113.89,888.75
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,1122.93,892.84
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,1126.73,894.59
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1126.35,893.5
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,1120.26,888.89
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,1110.02,881.49
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,1092.69,869.16
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1071.42,854.13
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1044.53,835.14
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1014.07,813.62
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,978.17,787.78
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,939.08,759.59
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,893.45,726.73
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,845.44,691.89
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,792.65,654.04
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,738.17,614.38
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,681.08,568.7
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,620.57,518.87
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,555.28,464.54
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,490.8,409.24
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,421.59,347.79
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,355.21,287.33
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,286.7,224.55
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,223.65,166.19
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,158.24,108.06
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,102.6,61.79
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,49.98,25.39
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,16.21,0.0
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,14.75,4.16
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,60.52,31.6
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,109.91,68.32
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,170.79,120.13
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,231.21,175.55
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,298.86,237.36
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,362.73,294.94
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,429.69,352.9
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,493.33,405.42
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,558.38,456.08
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,617.76,499.97
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,676.59,541.05
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,728.69,576.29
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,782.19,609.83
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,828.82,637.71
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,872.78,663.24
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,913.27,690.15
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,950.97,715.3
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,979.8,734.64
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,1004.85,751.62
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,1027.13,767.16
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1045.84,780.49
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,1056.08,788.07
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1062.4,793.2
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1064.75,795.43
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,1063.34,795.4
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,1055.67,790.87
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1044.33,784.03
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,1027.36,774.21
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,1006.9,762.14
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,987.08,749.17
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,955.86,728.51
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,919.46,705.64
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,880.43,680.74
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,835.82,651.62
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,789.37,620.78
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,737.97,585.49
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,687.08,548.41
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,629.94,505.62
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,572.66,461.53
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,474.52,384.26
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,385.72,312.97
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,329.7,266.25
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,277.81,221.85
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,224.61,176.15
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,175.11,132.9
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,125.53,90.24
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,82.12,54.31
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,43.25,25.58
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,16.72,1.44
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,9.53,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,9.26,0.92
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,18.54,10.14
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,30.64,21.03
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,42.75,31.84
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,56.27,43.72
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,69.83,55.41
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,112.9,92.1
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,157.81,129.76
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,178.18,146.27
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,198.74,162.73
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,275.3,225.66
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,359.81,293.64
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,271.74,220.8
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,179.53,143.68
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,328.76,265.11
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,489.68,390.18
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,526.1,416.61
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,562.94,443.58
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,764.59,602.13
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,958.13,744.28
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,981.52,757.73
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,1001.79,770.13
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,1019.06,780.51
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,1033.03,788.67
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,929.06,713.6
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,804.0,617.56
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,815.4,626.64
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,834.84,640.47
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,846.61,649.97
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,855.04,657.15
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,900.91,694.88
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,929.67,716.49
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,791.52,615.7
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,654.37,510.14
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,671.28,526.68
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,671.93,530.36
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,674.87,534.58
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,664.78,528.55
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,606.28,483.31
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,548.88,438.24
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,347.1,278.44
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,165.98,131.59
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,143.85,114.04
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,122.42,96.68
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,100.93,79.21
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,79.98,61.92
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,60.27,45.24
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,40.77,28.49
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,25.54,15.1
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,10.19,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,22.86,10.17
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,46.55,30.36
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,77.98,55.76
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,113.98,85.86
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,153.25,119.08
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,196.19,155.69
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,156.07,125.18
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,99.96,79.03
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,123.22,98.19
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,146.64,117.13
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,103.25,80.77
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,60.53,45.05
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,112.86,88.16
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,166.2,131.19
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,134.0,104.72
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,101.94,78.46
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,108.62,83.8
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,115.32,89.09
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,193.31,151.52
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,272.86,213.41
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,258.02,201.48
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,243.11,189.8
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,266.36,207.99
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,289.67,226.06
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,314.03,244.85
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,338.39,263.58
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,571.47,444.02
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,789.76,602.85
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,649.0,497.68
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,511.52,394.03
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,404.41,314.09
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,290.82,226.71
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,395.26,309.53
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,496.57,387.16
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,284.19,224.19
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,88.65,67.15
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,417.99,339.93
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,687.28,545.15
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,523.4,416.23
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,375.88,299.34
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,189.38,151.71
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,15.78,7.7
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,202.03,161.59
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,340.35,263.84
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,275.33,206.74
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,215.31,153.95
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,153.78,101.46
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,100.92,59.0
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,50.47,25.24
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,17.76,4.36
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,10.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,10.48,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,24.34,10.73
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,66.56,36.73
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,115.33,73.04
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,175.72,123.86
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,235.3,177.96
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,301.5,238.22
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,364.96,295.46
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,432.4,354.45
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,496.11,408.97
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,561.36,462.88
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,621.34,511.09
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,681.27,557.8
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,737.3,599.45
