Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,788.34,634.94
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,835.43,666.04
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,879.95,694.64
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,920.66,718.99
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,958.6,740.61
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,989.21,756.44
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,1016.29,769.24
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,1039.53,783.24
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,1059.19,794.89
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,1071.68,800.4
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1080.35,803.54
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,1083.6,804.79
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,1082.99,803.71
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,1074.57,796.24
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,1062.41,786.6
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,1046.0,774.46
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,1025.99,760.1
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,955.12,713.15
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,871.84,656.07
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,811.55,614.59
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,754.33,574.36
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,706.17,540.62
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,657.95,506.33
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,614.34,476.04
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,570.1,444.61
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,508.55,399.11
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,444.74,351.14
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,385.89,306.36
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,330.74,263.37
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,283.94,225.57
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,240.34,189.71
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,196.16,153.27
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,154.27,117.97
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,112.54,83.19
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,75.48,52.95
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,43.65,28.24
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,19.92,6.65
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,11.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,26.12,12.41
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,67.39,38.27
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,114.79,73.84
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,173.31,123.07
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,231.78,175.75
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,296.78,234.31
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,358.76,289.39
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,424.29,345.68
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,486.47,398.12
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,550.08,449.93
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,609.16,496.53
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,668.21,541.63
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,723.19,582.14
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,777.2,619.01
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,825.67,651.2
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,866.78,677.65
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,907.45,704.8
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,945.49,729.89
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,977.4,749.24
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,1006.12,766.32
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,1029.06,778.95
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1048.47,789.22
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,1061.74,795.96
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,1071.25,800.36
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,1074.92,802.03
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1074.75,801.36
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,1068.67,796.03
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1058.75,788.38
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,1042.67,778.31
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,1022.95,765.99
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,997.21,749.72
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,968.1,731.24
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,932.66,708.42
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,894.38,683.57
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,851.3,655.19
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,810.34,628.05
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,759.08,594.03
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,706.44,557.92
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,648.91,515.09
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,590.96,470.73
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,528.85,422.11
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,467.76,372.71
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,402.55,317.95
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,340.21,264.04
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,274.65,207.5
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,214.39,154.6
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,153.22,102.37
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,101.13,60.52
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,51.98,27.33
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.43,7.23
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,11.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.1,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,28.12,14.48
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,71.03,40.5
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,120.16,77.73
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,180.38,128.83
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,239.98,182.96
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,306.06,243.0
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,369.61,300.02
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,436.84,358.45
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,500.11,412.47
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,564.57,465.72
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,624.75,513.95
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,684.86,560.73
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,739.97,601.7
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,793.89,639.17
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,837.34,668.48
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,882.6,698.91
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,923.08,724.88
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,960.78,748.62
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,992.33,768.11
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,1020.53,785.19
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,1042.71,798.87
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1061.27,810.11
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1073.64,816.07
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1082.18,819.55
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,1084.82,820.33
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1083.58,818.67
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,1077.92,813.1
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,1068.4,805.14
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,1051.13,793.25
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,1030.22,779.07
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,941.36,717.62
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,839.65,643.21
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,723.09,557.74
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,606.9,470.44
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,678.51,529.46
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,729.51,571.07
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,690.63,543.88
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,647.91,513.82
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,623.61,496.16
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,591.41,471.46
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,529.15,422.52
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,467.84,372.93
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,402.41,317.99
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,339.97,264.06
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,274.76,207.87
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,214.91,155.39
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,153.85,103.61
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,102.19,62.32
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,53.5,29.15
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,20.46,8.64
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,12.39,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.05,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,17.1,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,30.67,16.9
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,72.08,42.85
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,118.36,78.26
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,174.62,125.94
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,227.79,173.14
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,290.86,229.6
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,367.8,296.77
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,451.57,367.6
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,485.87,397.71
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,513.45,420.81
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,563.74,460.24
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,611.21,495.94
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,706.29,568.28
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,806.99,639.35
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,855.64,670.37
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,902.01,699.63
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,942.21,724.11
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,979.46,746.25
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,1010.79,764.66
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,1038.65,780.67
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,1060.9,794.43
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1079.4,805.82
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,1092.55,812.31
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,1101.76,816.37
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,1104.95,818.22
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,1104.12,817.68
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,1096.76,811.55
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,1085.44,803.07
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,1068.22,791.84
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1047.23,778.3
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,1020.25,761.49
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,989.88,742.47
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,953.89,719.14
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,914.95,693.77
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,869.87,664.49
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,822.54,633.36
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,770.49,598.12
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,719.94,563.36
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,661.31,520.0
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,602.28,475.19
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,538.91,426.13
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,476.46,376.17
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,409.97,320.87
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,345.6,265.77
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,279.7,209.35
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,218.91,156.28
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,156.63,103.51
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,103.19,60.76
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,52.89,27.0
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,19.18,8.26
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,7.63,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.59,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,31.84,16.63
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,75.45,43.75
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,124.44,80.66
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,184.42,130.8
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,243.65,183.62
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,309.09,241.67
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,372.17,296.47
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,438.95,352.34
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,501.83,403.83
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,565.8,454.22
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,624.87,498.51
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,683.82,541.07
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,738.6,579.86
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,792.19,615.35
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,833.94,641.98
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,877.06,669.33
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,916.89,694.11
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,954.01,716.83
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,985.37,735.58
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,1013.51,752.17
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,1035.82,765.79
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,1054.57,777.2
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,1067.15,783.25
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,1075.97,787.04
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,1078.96,788.74
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,1078.11,788.19
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,1070.9,783.74
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,1059.89,777.05
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,1043.7,767.16
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,1023.89,755.06
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,997.2,737.13
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,967.23,717.16
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,932.38,694.8
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,894.7,670.5
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,851.35,642.7
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,810.21,616.16
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,758.64,582.72
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,705.73,547.05
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,648.16,504.93
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,590.25,461.42
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,528.53,414.09
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,467.67,365.91
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,402.53,312.34
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,340.12,259.52
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,275.19,204.8
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,215.49,153.48
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,154.8,102.47
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,102.8,61.22
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,53.93,28.5
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,20.95,9.88
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,8.1,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.47,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,32.29,16.22
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,75.84,42.4
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,124.88,79.0
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,183.81,127.53
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,242.62,178.99
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,307.39,235.21
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,368.95,288.09
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,433.55,341.58
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,495.37,390.05
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,558.21,437.0
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,616.55,478.41
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,674.66,517.66
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,728.53,553.51
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,781.25,585.88
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,825.58,611.33
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,872.27,637.83
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,912.21,660.3
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,949.42,680.58
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,980.39,695.2
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1008.1,707.5
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,1030.92,719.13
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,1050.17,728.64
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,1062.77,732.82
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,1071.58,734.91
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,1074.02,736.09
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1072.61,735.25
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,1066.32,731.56
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,1056.21,725.78
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,1039.39,716.4
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1018.94,705.02
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,992.18,691.04
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,962.19,675.05
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,927.22,654.85
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,889.43,632.79
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,845.64,607.59
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,799.73,580.58
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,752.27,550.63
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,699.34,516.14
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,642.47,477.43
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,585.29,437.27
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,523.36,391.94
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,462.42,345.86
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,397.98,295.73
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,336.57,246.32
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,272.72,195.16
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,213.85,146.66
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,153.62,97.85
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,101.86,58.11
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,53.27,26.6
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,19.87,9.08
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.96,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,20.6,1.0
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,35.33,20.41
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,75.39,45.16
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,121.47,80.24
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,176.29,125.56
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,225.5,169.01
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,276.96,214.24
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,310.96,245.92
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,333.03,265.67
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,428.0,340.5
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,539.04,425.23
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,555.58,434.74
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,557.12,432.57
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,611.9,471.23
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,667.99,509.37
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,670.29,506.25
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,655.82,491.65
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,792.18,591.11
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,925.63,680.41
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,955.21,696.13
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,981.66,710.78
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,1003.27,723.12
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,1021.56,733.39
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,962.78,693.31
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,889.35,639.38
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,891.62,641.47
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,891.53,641.38
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,879.07,632.6
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,864.41,622.55
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,858.24,619.44
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,849.49,614.61
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,833.12,604.9
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,814.09,593.47
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,703.61,517.79
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,608.84,451.22
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,625.11,466.13
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,641.25,479.63
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,597.3,449.38
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,553.21,418.94
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,554.77,422.09
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,546.65,416.82
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,487.89,372.52
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,430.93,328.76
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,366.47,278.53
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,309.23,232.69
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,250.67,185.45
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,197.69,142.09
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,144.02,98.69
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,97.82,62.87
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,55.57,33.46
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,25.44,13.62
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,14.77,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,17.52,2.37
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,38.99,24.82
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,72.67,49.63
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,113.74,81.53
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,163.09,121.88
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,210.26,160.71
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,267.9,209.66
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,328.82,261.99
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,393.2,316.29
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,449.45,363.38
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,506.89,410.15
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,572.48,460.91
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,638.21,510.18
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,690.44,548.11
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,742.3,584.79
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,794.13,621.04
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,843.07,653.09
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,882.42,678.88
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,919.46,702.84
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,951.01,721.42
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,979.78,737.9
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,1001.74,751.09
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,1020.43,762.09
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,1033.2,768.15
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,1042.46,772.01
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,1045.12,772.66
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,1044.17,771.11
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,1037.05,764.68
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,1026.37,756.11
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,1009.78,744.82
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,989.84,731.47
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,893.85,667.42
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,794.05,595.43
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,789.93,595.16
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,780.75,590.5
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,783.17,594.92
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,772.88,589.81
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,722.51,554.52
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,671.27,517.86
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,614.79,476.53
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,558.68,434.47
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,499.36,389.46
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,441.56,344.26
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,379.68,294.04
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,321.2,245.36
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,258.61,193.52
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,203.72,147.27
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,147.81,101.44
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,100.42,64.41
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,56.07,33.35
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,24.26,13.47
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,14.77,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,9.53,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,17.63,4.24
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,40.76,26.03
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,76.82,52.78
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,118.6,85.39
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,168.38,126.2
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,194.77,152.24
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,211.3,168.61
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,251.76,201.47
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,300.25,240.34
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,370.64,296.6
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,456.52,364.01
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,510.14,405.02
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,565.91,446.91
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,531.04,416.66
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,480.22,373.85
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,451.03,349.66
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,408.28,314.97
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,529.85,407.04
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,658.36,500.18
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,709.79,535.76
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,762.18,571.95
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,791.23,592.2
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,828.76,618.1
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,812.89,604.72
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,803.86,596.24
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,826.62,613.51
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,857.16,635.61
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,874.41,648.27
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,888.98,659.25
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,726.42,543.07
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,567.35,426.0
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,592.81,447.01
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,615.57,465.07
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,669.23,507.25
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,713.27,541.77
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,578.94,442.37
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,455.69,349.18
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,427.26,329.68
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,398.48,309.23
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,430.45,336.01
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,444.53,348.02
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,442.42,347.08
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,423.11,331.21
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,363.0,281.72
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,306.77,234.99
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,249.79,187.36
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,196.94,142.59
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,143.75,98.93
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,98.25,63.33
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,56.0,33.63
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,26.28,15.12
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,15.25,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.38,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.62,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,11.58,3.85
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,18.54,10.0
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,27.37,17.66
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,36.21,25.23
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,45.99,33.55
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,55.79,41.75
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,56.26,41.92
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,56.74,42.07
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,90.9,70.25
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,125.34,98.23
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,116.87,90.78
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,108.39,83.47
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,203.39,159.99
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,308.23,242.06
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,390.53,305.92
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,484.95,377.67
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,416.95,324.41
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,353.99,274.83
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,311.42,241.51
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,277.99,215.03
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,258.88,200.17
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,239.71,185.21
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,254.51,196.62
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,269.29,207.91
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,195.39,150.33
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,122.25,92.59
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,464.11,362.04
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,785.02,593.72
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,647.01,491.7
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,512.15,391.72
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,402.8,310.66
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,287.86,222.93
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,266.94,207.37
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,246.17,191.55
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,303.59,237.01
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,352.95,275.5
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,297.13,232.92
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,238.09,187.42
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,189.6,149.36
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,142.42,111.71
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,173.1,137.27
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,204.27,162.68
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,179.09,142.44
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,154.52,122.61
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,129.04,102.02
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,103.85,81.38
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,81.17,62.54
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,59.79,44.62
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,40.31,27.84
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,21.36,11.66
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,10.67,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,11.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.82,7.31
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,42.36,23.12
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,86.92,51.21
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,135.11,88.31
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,192.3,136.5
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,249.36,187.09
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,311.79,242.15
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,371.74,294.08
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,435.13,347.29
