Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,135.25,106.67
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,153.94,121.48
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,230.34,182.81
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,310.8,246.26
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,378.82,298.76
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,447.86,351.2
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,428.58,333.64
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,396.55,306.6
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,399.51,307.35
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,401.28,307.03
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,434.82,330.8
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,468.84,354.38
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,546.94,410.36
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,618.01,459.78
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,669.78,496.07
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,731.92,538.82
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,763.72,560.64
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,794.61,581.96
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,924.53,677.05
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,1027.23,744.33
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,1019.84,739.23
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,1008.99,733.2
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,993.26,724.11
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,974.22,712.94
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,838.6,622.08
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,690.6,514.21
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,357.83,274.91
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,28.9,17.53
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,422.54,334.53
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,773.92,589.38
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,725.06,553.25
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,675.01,517.88
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,344.76,271.56
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,43.73,29.86
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,272.48,216.05
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,452.51,350.82
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,392.12,300.16
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,334.25,251.67
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,274.49,201.36
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,219.12,154.1
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,162.14,107.1
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,113.63,69.41
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,66.84,37.82
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,32.11,21.4
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,15.97,4.75
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,16.58,2.34
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,31.97,21.77
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,52.86,37.85
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,77.13,57.54
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,105.3,80.84
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,136.06,106.49
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,123.15,97.62
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,103.13,81.77
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,188.78,151.44
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,286.74,229.57
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,267.54,213.76
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,243.82,193.92
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,449.51,359.35
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,680.24,532.95
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,731.85,566.93
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,782.3,599.4
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,828.87,628.57
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,868.67,652.71
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,906.65,678.44
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,941.99,702.36
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,664.52,508.24
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,314.99,240.46
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,579.21,443.62
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,830.76,622.65
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,743.87,557.68
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,651.39,489.85
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,872.63,657.61
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,1059.74,784.93
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,1051.12,778.54
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,1038.92,771.8
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,970.45,726.7
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,886.89,665.51
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,805.7,608.57
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,720.66,547.73
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,544.56,418.53
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,377.69,291.25
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,478.98,371.94
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,569.57,441.55
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,543.94,423.07
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,515.93,403.14
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,565.89,444.76
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,586.83,462.16
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,446.55,352.6
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,331.78,262.22
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,353.31,277.3
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,346.47,265.47
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,284.88,212.07
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,227.36,161.7
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,168.64,111.78
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,116.97,70.25
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,68.34,37.31
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,30.79,20.94
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,19.24,7.79
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,9.53,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.06
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,12.07
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,34.84,24.19
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,49.04,36.81
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,65.59,51.2
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,82.29,65.45
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,53.92,41.0
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,25.06,16.04
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,74.95,58.59
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,124.9,100.23
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,159.42,128.53
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,194.86,157.3
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,106.27,83.64
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,17.67,9.25
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,44.25,31.52
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,70.9,53.59
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,73.26,55.3
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,75.63,57.03
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,75.66,56.96
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,75.69,56.9
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,113.42,87.7
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,151.49,118.43
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,170.74,133.84
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,190.1,149.29
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,226.35,178.03
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,262.76,206.61
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,296.36,232.77
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,330.0,258.76
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,321.04,251.78
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,311.98,244.88
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,275.68,216.73
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,239.59,188.56
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,263.72,207.93
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,287.71,227.03
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,320.89,253.47
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,346.32,273.76
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,323.24,256.08
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,300.4,238.61
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,270.23,215.58
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,246.29,197.29
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,333.68,269.91
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,400.06,323.68
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,312.61,253.5
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,231.55,188.04
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,200.59,163.27
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,170.67,138.88
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,145.06,117.74
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,120.35,97.08
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,96.34,76.82
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,73.93,57.74
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,53.52,40.2
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,34.52,24.83
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,19.9,9.04
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.77,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,13.45,2.73
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,26.93,17.89
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,43.94,32.05
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,61.32,47.38
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,80.87,64.17
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,101.05,81.21
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,167.24,133.34
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,250.55,200.8
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,290.91,234.96
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,330.92,268.01
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,418.72,339.32
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,523.36,423.13
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,597.94,481.68
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,678.54,543.67
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,729.47,581.57
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,779.22,616.43
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,689.36,542.9
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,559.44,436.59
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,602.03,468.85
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,653.74,506.47
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,405.26,318.1
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,148.63,114.38
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,262.5,204.67
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,388.62,301.14
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,308.29,239.27
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,238.5,185.22
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,487.71,379.56
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,721.61,551.04
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,592.6,454.19
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,454.17,349.63
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,275.41,214.17
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,98.4,74.21
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,468.41,371.83
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,801.87,617.82
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,761.03,586.56
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,719.38,557.08
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,757.7,589.86
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,776.8,607.02
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,670.29,526.11
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,570.78,449.23
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,581.14,459.54
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,573.41,454.37
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,515.38,407.93
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,458.4,361.49
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,325.62,256.48
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,220.25,173.89
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,185.24,145.76
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,152.1,118.59
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,119.82,91.71
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,89.58,66.67
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,61.88,44.49
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,37.46,26.92
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,22.96,11.55
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.78,4.25
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.22,20.83
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,62.7,36.05
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,109.86,67.84
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,159.7,108.09
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,216.95,157.53
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,274.08,208.21
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,335.66,262.02
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,395.01,313.04
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,456.65,364.28
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,515.86,412.62
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,575.24,459.6
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,630.42,501.02
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,684.92,540.56
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,735.92,577.81
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,785.66,611.91
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,831.13,641.29
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,869.74,665.4
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,906.26,689.4
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,940.06,711.39
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,964.87,726.16
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,985.95,738.45
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,1004.25,750.35
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,1019.17,760.1
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,1029.41,765.38
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,1026.48,762.04
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,1025.49,761.33
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,1021.12,758.49
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,1009.1,751.03
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,988.09,737.66
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,931.86,698.88
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,876.53,659.12
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,880.52,665.3
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,880.47,668.18
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,846.31,643.73
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,810.4,618.15
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,773.23,592.01
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,733.7,563.89
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,489.14,380.98
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,252.29,195.46
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,426.6,335.5
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,551.51,429.1
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,494.55,383.85
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,439.08,339.91
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,381.59,293.56
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,326.23,247.76
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,266.3,198.23
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,213.39,153.89
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,160.92,110.95
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,115.57,75.53
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,72.34,45.35
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,40.42,28.9
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,24.65,12.91
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,21.52,9.11
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,33.25,22.81
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,63.77,38.74
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,106.57,67.85
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,147.12,101.17
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,190.02,138.25
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,237.55,179.68
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,286.37,221.54
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,356.15,278.2
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,435.76,342.25
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,402.21,316.76
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,332.74,260.4
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,483.67,379.83
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,656.42,511.13
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,705.11,546.09
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,751.06,579.03
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,791.15,605.32
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,828.72,629.61
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,864.72,653.39
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,898.43,675.46
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,837.2,628.91
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,753.32,563.62
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,489.02,372.54
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,197.7,149.51
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,529.43,404.83
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,851.69,631.8
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,937.48,693.61
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,1013.45,745.33
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,642.8,487.78
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,241.98,182.27
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,631.28,483.94
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,965.71,716.23
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,941.16,695.74
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,913.7,676.31
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,539.73,414.15
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,159.26,119.68
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,411.75,318.85
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,638.74,486.29
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,500.22,381.96
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,370.3,283.31
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,482.02,372.56
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,552.06,426.28
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,495.02,382.09
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,439.44,338.61
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,354.47,271.72
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,284.65,216.5
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,251.42,187.37
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,213.45,153.07
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,161.81,110.76
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,116.08,74.87
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,72.9,44.95
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,39.12,27.6
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,24.7,13.18
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.48,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.67,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,21.91,10.18
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,37.13,26.47
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,66.08,43.81
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,104.2,71.28
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,143.1,100.93
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,191.13,139.87
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,239.76,181.71
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,290.81,224.66
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,308.26,240.81
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,311.35,243.45
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,350.31,273.19
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,389.53,302.0
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,418.56,321.73
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,445.94,339.75
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,515.61,389.89
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,584.53,438.17
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,510.75,382.96
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,425.77,319.55
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,475.84,356.92
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,535.51,399.25
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,562.26,417.11
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,588.92,435.1
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,621.92,459.02
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,654.83,482.73
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,617.55,455.81
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,568.66,421.11
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,615.9,454.85
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,652.21,480.06
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,645.34,474.84
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,637.63,469.41
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,706.85,519.93
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,762.81,560.16
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,690.56,509.18
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,612.28,454.29
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,631.97,470.26
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,639.64,477.13
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,580.33,434.0
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,517.18,388.33
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,540.24,408.46
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,548.26,416.81
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,432.09,330.31
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,321.13,246.48
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,280.18,216.04
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,241.07,186.29
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,177.64,137.26
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,117.87,90.48
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,101.44,77.76
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,85.1,64.78
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,69.31,52.0
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,53.66,39.06
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,39.48,27.1
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,25.06,15.75
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.37,5.48
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.81,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.91,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.91,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.8,0.85
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,15.75,7.92
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,25.51,15.84
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,35.28,24.31
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,46.93,34.18
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,58.59,43.86
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,163.82,123.99
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,297.45,227.34
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,294.25,228.24
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,269.18,209.58
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,397.76,309.62
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,552.01,426.2
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,550.09,422.45
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,527.23,403.07
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,634.39,483.86
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,753.43,570.22
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,760.51,570.99
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,754.27,563.09
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,695.13,518.58
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,624.64,465.39
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,789.14,587.44
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,945.21,694.74
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,823.97,605.68
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,671.03,492.46
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,774.68,567.13
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,877.39,636.88
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,945.49,686.4
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,1003.97,726.0
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,940.58,682.45
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,869.47,630.89
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,922.12,672.67
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,960.47,699.75
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,935.6,683.72
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,907.91,666.28
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,873.95,646.03
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,837.69,624.04
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,732.9,550.53
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,627.39,473.27
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,581.82,441.14
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,536.86,408.66
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,455.98,348.43
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,378.73,290.25
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,337.29,259.7
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,297.04,229.34
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,320.77,246.3
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,323.31,243.57
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,267.15,197.38
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,215.57,154.72
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,164.0,112.83
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,118.54,77.35
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,75.67,47.44
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,43.31,31.11
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,26.26,14.9
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.44,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.72,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,21.66,10.71
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,37.02,26.13
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,56.18,40.72
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,78.54,58.87
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,103.07,78.86
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,129.37,100.25
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,134.83,105.44
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,136.25,106.73
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,165.36,129.64
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,197.63,154.75
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,221.45,173.15
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,245.68,191.68
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,264.52,205.45
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,283.35,219.05
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,452.04,350.78
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,633.42,486.16
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,665.5,507.44
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,695.63,527.95
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,653.09,494.05
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,601.18,453.38
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,635.39,478.23
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,669.66,502.49
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,613.41,459.93
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,544.56,408.51
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,665.92,498.3
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,787.92,584.66
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,740.01,548.65
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,681.27,506.19
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,699.49,520.08
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,725.39,538.58
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,634.03,473.01
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,544.17,407.9
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,553.91,415.97
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,553.42,416.26
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,569.11,429.16
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,581.62,439.57
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,597.31,451.85
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,600.53,455.07
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,574.0,436.55
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,544.7,415.88
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,517.82,396.69
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,482.77,370.99
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,404.08,311.78
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,338.08,261.5
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,340.98,262.14
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,324.12,244.64
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,268.35,198.54
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,216.98,155.73
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,165.34,112.99
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,118.88,76.06
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,75.48,46.1
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,41.4,29.68
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,25.38,14.49
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.86,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,22.67,11.83
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,34.66,24.18
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,67.72,39.95
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,111.87,69.66
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,160.02,107.4
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,213.83,151.94
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,186.58,140.95
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,126.02,98.15
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,141.32,110.07
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,156.94,121.9
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,176.66,136.83
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,196.81,151.89
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,213.74,164.24
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,230.84,176.58
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,281.51,214.63
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,329.74,249.94
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,293.4,221.62
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,250.59,188.78
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,343.67,257.74
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,433.48,321.14
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,590.94,431.82
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,754.51,538.89
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,884.53,625.83
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,997.47,692.68
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,1008.34,694.6
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,1015.81,696.16
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,1017.83,699.5
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,1016.41,700.97
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,1005.97,697.13
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,992.28,691.42
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,976.04,684.1
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,964.52,679.59
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,939.58,666.59
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,911.7,651.67
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,878.39,633.0
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,842.62,612.42
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,801.56,587.94
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,758.63,561.72
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,711.51,532.08
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,663.3,499.76
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,610.76,462.75
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,558.13,424.58
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,486.38,371.28
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,421.17,321.73
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,291.36,222.89
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,190.82,146.69
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,162.9,125.09
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,135.97,103.77
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,109.01,82.3
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,83.66,62.02
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,61.03,43.99
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,41.45,29.66
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,25.22,14.52
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.29,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,19.03,9.17
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,33.11,22.79
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,51.89,37.7
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,71.24,54.16
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,92.0,71.24
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,114.02,89.2
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,102.08,79.56
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,88.32,68.21
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,70.28,52.97
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,52.09,37.68
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,77.32,58.28
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,102.59,78.63
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,118.11,90.89
