Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,133.7,103.13
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,213.16,166.16
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,299.85,233.17
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,460.16,356.85
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,631.05,482.45
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,714.43,542.67
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,810.27,610.35
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,833.25,622.88
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,853.85,634.21
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,803.32,594.85
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,755.66,557.69
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,818.94,601.75
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,889.25,648.38
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,878.57,640.0
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,865.71,630.99
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,879.66,639.33
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,891.09,645.72
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,950.93,691.83
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,986.74,714.98
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,962.17,699.41
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,934.5,682.45
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,901.59,662.01
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,865.98,639.71
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,823.77,612.8
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,783.46,586.96
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,735.95,555.82
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,687.07,522.08
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,632.94,483.19
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,578.61,443.1
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,521.55,400.24
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,464.36,355.95
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,404.13,307.5
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,346.24,259.57
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,286.75,209.86
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,231.27,162.78
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,175.36,116.18
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,125.25,76.29
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,77.39,43.78
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,38.74,27.64
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,24.53,14.28
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,13.4,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,6.67,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,13.34,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,21.86,12.0
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,32.06,22.45
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,69.01,38.42
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,117.26,70.88
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,167.97,111.5
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,225.06,159.8
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,281.68,208.84
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,342.24,260.29
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,402.16,309.58
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,462.92,357.74
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,520.33,404.47
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,578.33,450.37
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,633.78,492.36
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,687.17,531.77
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,736.59,567.37
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,784.51,600.68
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,829.06,630.51
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,871.8,658.83
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,907.66,682.96
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,940.66,705.15
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,968.32,722.65
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,992.7,737.94
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,1012.2,750.85
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,1028.21,761.55
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,1038.19,768.36
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,1044.5,772.86
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,1045.65,773.99
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,1043.15,772.84
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,1033.58,766.03
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,1020.53,757.01
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,1003.5,746.08
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,983.1,732.97
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,866.73,652.95
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,736.85,555.2
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,812.58,617.52
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,854.61,650.37
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,709.5,544.22
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,566.06,433.59
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,454.93,350.98
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,352.79,273.08
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,186.17,144.3
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,25.11,14.88
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,172.58,135.39
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,306.57,241.2
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,332.04,259.52
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,336.86,258.49
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,278.3,209.64
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,225.93,165.24
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,174.31,121.06
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,126.2,81.31
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,80.16,48.81
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,43.34,28.36
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,27.31,16.89
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,14.19,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,7.63,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,12.64,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,24.16,14.52
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,34.8,25.62
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,72.96,42.33
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,121.97,76.37
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,173.44,119.21
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,230.93,170.05
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,287.87,221.69
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,348.69,276.08
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,407.65,327.99
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,468.03,379.43
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,526.66,427.75
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,585.07,474.32
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,639.67,516.41
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,693.45,556.58
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,743.52,593.67
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,792.26,627.42
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,833.9,654.68
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,877.45,682.97
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,914.81,706.5
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,949.51,727.99
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,980.36,747.06
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,1008.22,764.03
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,1030.04,777.92
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,1048.44,789.61
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,1060.86,796.37
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,1069.69,800.89
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,1072.87,803.29
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1072.35,803.42
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,1066.16,798.41
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,1056.28,791.12
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,1039.82,780.64
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,1019.83,767.91
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,994.98,751.96
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,966.83,733.8
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,932.9,711.64
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,896.15,687.44
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,853.94,659.25
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,809.56,629.28
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,761.18,595.86
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,713.51,561.7
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,657.21,519.42
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,600.8,475.99
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,541.66,429.74
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,483.11,382.53
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,420.18,329.88
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,360.62,278.66
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,298.85,225.1
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,240.93,174.18
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,182.91,124.53
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,131.66,82.82
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,82.12,47.96
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,42.48,27.37
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,26.08,16.37
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.99,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,9.05,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,7.63,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,12.6,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,25.79,15.96
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,38.47,28.72
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,74.22,45.99
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,119.8,77.94
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,169.28,118.12
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,224.38,165.37
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,279.48,214.08
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,338.81,265.84
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,396.32,314.76
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,456.47,364.33
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,468.33,374.68
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,460.42,367.78
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,521.14,414.05
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,582.21,458.97
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,627.92,490.05
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,672.77,519.46
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,769.85,588.59
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,866.4,649.51
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,902.77,667.98
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,936.45,684.56
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,964.48,696.58
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,989.34,706.28
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,1009.47,717.72
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1026.18,727.19
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,1035.94,732.4
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,1042.11,735.65
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,1043.72,737.68
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,1041.77,737.73
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,1033.78,734.04
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,1022.3,728.27
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,1005.91,719.78
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,986.18,709.24
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,914.5,666.46
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,832.52,611.12
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,858.73,635.65
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,861.87,639.35
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,819.97,613.07
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,779.95,588.18
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,732.12,557.45
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,683.04,523.94
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,628.4,484.93
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,573.94,444.86
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,516.28,400.69
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,459.7,356.05
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,399.59,307.65
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,342.69,260.49
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,284.43,211.41
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,230.17,165.05
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,175.27,119.43
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,125.96,80.27
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,80.07,48.04
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,43.22,27.87
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,30.21,19.58
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,20.55,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.92,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.24,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.63,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.02,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.41,0.73
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,10.2,3.12
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,12.99,5.48
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,39.03,27.54
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,65.16,49.27
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,93.2,72.34
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,121.28,95.14
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,159.55,125.75
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,198.43,156.32
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,245.79,193.44
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,299.3,234.69
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,331.72,258.58
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,364.66,282.59
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,382.74,295.47
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,400.82,308.32
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,408.1,312.42
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,415.13,316.36
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,499.58,378.72
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,594.49,446.22
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,612.35,457.2
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,629.63,468.35
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,613.13,456.58
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,586.27,437.9
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,482.09,363.49
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,378.69,287.64
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,350.95,267.71
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,332.45,254.17
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,300.05,230.01
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,267.87,205.85
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,342.51,263.26
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,409.71,313.52
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,256.95,198.14
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,106.55,80.49
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,275.8,215.92
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,430.76,332.91
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,375.1,290.13
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,318.89,247.83
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,295.49,230.54
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,271.32,212.12
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,270.94,211.64
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,261.56,202.65
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,220.82,169.45
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,181.94,137.46
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,143.42,105.71
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,107.75,76.81
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,74.73,51.76
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,47.8,33.07
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,31.1,20.39
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,16.63,0.21
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,8.1,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.29,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,25.3,15.28
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.99,26.74
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,72.16,43.07
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,118.01,74.95
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,94.03,65.15
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,42.73,30.99
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,50.66,37.69
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,58.6,44.27
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,85.65,66.71
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,112.66,88.7
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,164.41,130.55
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,217.52,172.56
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,220.23,173.72
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,222.57,174.7
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,212.12,165.96
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,201.37,157.05
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,198.52,154.24
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,195.62,151.43
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,232.46,179.88
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,269.64,208.07
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,225.73,173.55
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,181.76,139.13
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,193.45,148.2
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,205.15,157.06
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,234.59,179.17
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,264.11,200.95
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,312.09,236.65
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,360.19,271.75
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,451.43,337.76
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,532.93,394.65
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,503.51,373.29
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,474.14,352.75
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,468.91,349.97
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,463.21,346.68
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,451.17,338.64
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,438.7,330.32
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,386.66,292.84
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,336.03,255.97
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,321.48,246.5
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,306.67,236.5
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,260.47,201.66
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,213.19,165.53
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,187.3,146.03
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,162.03,126.68
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,134.14,104.72
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,106.76,82.88
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,92.73,71.82
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,78.78,60.59
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,115.31,82.86
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,125.9,81.88
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,81.87,50.57
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,46.56,30.48
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,29.1,18.8
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,16.73,1.54
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,7.63,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,13.49,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,29.02,18.67
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,44.34,33.47
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,76.32,50.23
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,118.72,80.76
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,123.28,92.38
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,106.59,85.21
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,96.92,76.96
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,86.47,67.98
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,82.87,64.59
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,79.18,61.15
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,64.25,48.48
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,49.33,35.87
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,77.84,59.35
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,106.43,82.46
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,87.26,66.55
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,68.11,50.75
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,107.32,82.69
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,146.88,114.39
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,152.2,118.42
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,157.57,122.59
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,162.04,126.05
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,166.53,129.56
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,194.87,151.96
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,223.36,174.23
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,225.46,175.36
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,227.48,176.53
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,295.08,228.82
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,363.03,280.24
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,339.46,262.23
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,315.86,244.53
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,308.7,239.34
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,301.47,234.04
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,302.83,235.36
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,304.07,236.61
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,346.73,269.98
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,381.74,297.16
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,286.56,224.19
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,190.24,148.81
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,283.13,223.67
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,368.67,290.64
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,335.06,264.7
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,302.13,239.51
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,274.81,218.86
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,247.68,197.99
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,183.12,146.26
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,122.35,97.11
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,105.95,84.03
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,89.64,70.73
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,119.79,89.54
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,128.77,89.04
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,87.12,58.43
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,53.02,36.96
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,33.63,23.05
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,17.52,3.12
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,10.96,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,20.47,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,27.63,17.66
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,37.31,27.32
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,73.07,43.53
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,119.04,75.72
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,131.94,96.78
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,118.7,94.8
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,107.21,85.23
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,93.83,73.88
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,77.76,60.06
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,61.43,46.1
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,181.31,144.99
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,305.84,244.27
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,279.69,222.04
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,246.39,194.43
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,254.42,200.4
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,262.31,206.13
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,269.03,210.58
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,275.66,214.95
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,240.85,187.51
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,205.8,159.87
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,285.78,222.18
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,375.27,289.94
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,339.95,262.47
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,312.82,241.61
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,239.79,185.45
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,167.1,128.69
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,173.84,134.16
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,180.52,139.44
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,325.46,252.04
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,466.82,357.17
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,416.51,319.64
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,366.62,282.91
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,392.68,303.31
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,418.03,322.73
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,321.77,249.97
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,223.02,173.82
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,208.93,163.27
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,194.96,152.52
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,185.73,145.48
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,176.6,138.48
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,156.27,122.48
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,136.25,106.65
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,99.27,76.83
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,62.36,46.62
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,83.81,64.69
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,104.91,82.41
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,91.36,71.53
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,77.88,60.57
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,64.47,49.36
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,51.14,38.02
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,39.02,27.55
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,26.91,16.99
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,17.15,8.95
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.4,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.81,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,22.04,0.0
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,26.8,16.91
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,34.94,25.05
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,71.96,40.3
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,118.21,71.77
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,166.91,111.06
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,221.32,157.48
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,197.44,150.51
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,134.63,106.25
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,149.96,118.3
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,165.55,130.22
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,207.5,163.01
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,253.91,198.65
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,314.4,244.81
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,378.35,292.61
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,450.66,345.88
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,522.97,397.79
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,564.17,425.83
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,612.57,458.53
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,680.53,507.21
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,758.81,561.65
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,746.18,550.07
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,735.88,540.72
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,670.66,494.2
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,609.73,450.02
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,828.37,611.5
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,1021.97,737.65
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,765.83,564.81
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,469.0,346.89
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,600.28,444.74
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,728.18,534.42
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,861.68,633.42
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,965.53,703.59
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,833.4,614.26
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,691.11,510.82
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,623.62,464.56
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,565.61,423.43
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,535.26,402.92
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,504.74,381.83
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,423.15,321.83
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,341.63,260.99
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,243.5,186.97
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,147.47,112.47
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,78.27,57.99
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.29,2.0
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,8.35,1.26
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.42,0.51
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.49,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,82.85,53.67
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,129.0,79.74
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,82.49,47.18
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,44.8,27.29
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.82,17.79
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,18.07,4.97
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,10.96,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,8.58,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,15.91,0.0
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,29.04,18.85
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,43.07,32.17
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,73.56,49.77
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,109.06,76.39
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,146.32,106.75
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,187.31,141.35
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,132.69,102.48
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,56.73,42.45
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,95.83,74.91
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,134.89,106.66
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,261.05,208.94
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,396.28,315.51
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,458.8,363.38
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,522.44,411.61
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,642.2,506.22
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,770.83,603.54
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,810.39,628.91
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,851.21,655.39
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,798.39,613.78
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,712.13,544.14
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,743.27,566.06
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,774.04,586.82
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,902.0,683.39
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,1012.4,758.47
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,943.03,707.89
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,851.63,636.48
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,950.24,712.04
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,1029.5,765.43
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,884.04,663.13
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,710.62,533.07
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,563.08,426.4
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,409.64,311.49
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,689.35,529.48
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,923.8,697.56
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,815.04,618.76
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,708.7,539.18
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,552.1,423.47
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,402.02,308.88
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,557.97,434.16
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,671.45,522.0
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,617.18,480.3
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,563.94,439.7
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,475.26,371.91
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,399.23,312.82
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,212.04,166.2
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,50.21,36.23
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,43.67,31.09
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,37.14,25.77
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,31.09,20.77
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,25.04,15.67
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,19.0,10.49
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,12.97,5.26
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,8.33,1.48
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.7,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.91,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,9.53,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,15.72,0.37
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,27.57,17.94
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,39.98,29.87
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,76.57,46.56
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,123.33,79.51
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,162.76,114.47
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,200.96,149.87
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,251.49,193.41
