Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,306.82,240.73
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,374.52,296.92
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,450.51,359.24
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,436.63,349.57
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,390.42,311.82
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,339.68,270.53
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,274.9,217.13
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,304.13,239.81
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,333.87,262.41
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,333.2,260.71
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,331.95,258.7
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,469.88,365.24
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,606.17,466.42
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,397.82,309.04
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,174.08,133.87
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,356.83,276.65
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,539.26,411.76
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,338.32,260.56
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,135.56,102.75
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,405.35,313.54
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,666.33,503.13
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,417.44,320.2
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,160.24,122.19
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,267.11,205.99
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,382.96,293.5
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,677.89,522.68
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,920.94,693.63
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,889.06,670.13
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,854.58,647.38
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,818.05,623.11
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,775.08,594.2
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,727.96,562.88
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,679.59,528.7
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,627.19,489.82
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,574.57,449.84
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,474.41,371.87
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,385.82,302.4
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,215.05,168.92
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,64.2,47.97
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,55.79,41.38
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,47.39,34.54
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,105.43,73.06
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,132.75,83.38
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,85.87,49.88
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,47.62,29.31
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,28.96,19.15
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.83,6.85
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,9.53,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.73,1.15
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,25.67,16.27
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.07,26.21
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,74.33,41.67
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,121.61,74.05
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,171.48,114.4
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,227.4,162.28
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,283.15,211.0
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,342.45,261.93
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,401.29,311.34
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,460.6,359.56
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,517.13,404.27
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,574.21,447.79
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,628.21,487.52
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,681.73,525.54
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,728.77,558.24
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,776.19,589.4
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,819.45,616.01
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,860.62,640.73
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,896.82,661.72
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,930.35,680.67
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,958.67,695.99
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,983.91,709.21
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,1003.55,720.19
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,1019.8,729.08
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,1031.11,735.67
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1038.9,740.21
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,1041.64,741.75
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,1040.82,741.24
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,1034.95,736.32
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,1025.48,729.32
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,1009.55,719.86
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,990.19,708.37
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,965.62,694.3
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,937.91,678.17
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,905.37,658.26
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,870.08,636.47
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,830.18,611.46
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,788.08,584.76
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,741.18,555.54
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,692.74,524.24
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,641.1,487.39
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,589.49,449.5
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,532.46,406.09
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,475.79,361.74
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,416.89,314.64
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,359.54,267.33
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,298.89,216.88
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,242.86,169.24
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,186.11,121.78
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,134.76,80.52
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,85.49,46.15
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,44.64,25.22
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,27.34,17.5
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,19.28,7.49
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,11.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,9.53,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.71,1.7
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,25.6,15.97
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,36.06,25.8
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,74.76,41.34
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,122.47,73.47
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,171.94,112.78
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,226.92,158.85
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,282.12,205.95
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,340.87,255.11
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,399.54,303.19
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,458.51,349.95
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,514.38,393.23
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,570.82,435.55
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,624.54,474.14
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,677.83,511.23
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,724.27,543.44
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,771.2,574.19
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,813.81,600.53
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,854.25,625.14
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,889.98,647.68
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,923.09,668.46
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,951.57,684.9
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,977.0,699.38
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,996.86,711.74
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,1013.38,722.12
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,1024.04,728.15
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,1031.24,732.13
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,1032.97,733.07
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,1031.21,731.99
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,1021.98,726.98
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,1009.4,720.0
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,993.56,709.94
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,974.45,697.92
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,948.96,682.44
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,920.59,665.14
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,888.06,644.62
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,853.0,622.4
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,816.3,598.99
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,773.02,571.01
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,702.07,523.25
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,635.04,475.98
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,584.62,440.74
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,533.51,403.93
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,500.58,379.44
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,460.59,348.28
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,402.75,302.47
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,347.23,257.36
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,289.89,210.41
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,236.23,165.71
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,182.01,121.35
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,133.87,83.46
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,87.27,50.88
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,49.98,30.52
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,31.25,20.6
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.38,8.52
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,12.39,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,9.05,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,17.55,3.1
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,33.04,22.1
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,49.29,37.07
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,76.48,54.07
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,107.9,77.75
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,140.16,102.9
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,177.63,133.02
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,196.44,151.05
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,206.78,160.9
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,233.52,181.88
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,259.95,202.07
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,387.65,301.12
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,538.39,415.21
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,589.79,452.53
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,641.71,489.9
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,688.72,522.32
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,734.92,553.37
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,706.9,527.91
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,658.87,488.48
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,694.66,513.52
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,730.38,537.69
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,837.3,614.06
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,938.77,680.56
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,957.86,691.46
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,973.94,701.22
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,851.3,616.47
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,701.6,507.86
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,751.3,543.72
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,791.35,571.51
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,891.03,645.36
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,972.95,702.03
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,956.98,691.33
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,938.04,679.67
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,912.65,663.86
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,884.81,646.46
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,853.01,626.02
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,821.88,605.98
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,782.86,580.85
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,742.2,553.76
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,697.06,522.49
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,651.03,490.04
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,601.26,454.31
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,551.22,417.57
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,497.78,377.84
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,445.39,337.81
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,390.83,294.64
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,338.06,251.82
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,281.53,205.88
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,230.63,163.81
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,179.44,122.04
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,133.3,85.6
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,89.38,54.55
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,53.23,33.62
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,33.57,22.48
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,21.15,9.39
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,12.87,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,10.48,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,17.28,3.44
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,29.46,19.05
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,42.31,30.93
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,76.78,46.41
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,119.53,75.61
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,165.13,111.65
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,217.68,155.29
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,269.19,199.33
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,324.72,246.38
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,378.24,290.81
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,433.9,335.69
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,487.12,377.37
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,541.4,418.55
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,592.77,456.4
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,644.26,493.22
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,690.77,525.01
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,736.85,555.51
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,778.66,581.42
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,818.87,605.81
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,854.29,627.84
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,887.42,648.16
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,914.87,663.31
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,939.53,676.53
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,959.29,688.43
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,976.02,698.48
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,986.2,704.47
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,993.11,708.55
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,995.24,709.75
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,994.12,709.05
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,986.78,704.58
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,976.27,698.25
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,875.61,630.84
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,766.54,553.05
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,839.18,608.96
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,890.9,645.95
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,669.39,492.35
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,444.77,327.6
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,616.82,459.03
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,746.92,553.24
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,702.17,522.15
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,656.43,491.3
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,517.46,389.68
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,395.08,298.22
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,436.09,330.61
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,449.53,339.3
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,394.73,296.02
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,341.75,253.46
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,286.55,208.95
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,233.33,165.36
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,182.36,123.57
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,136.24,87.03
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,91.48,55.63
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,54.6,34.41
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,34.34,23.17
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,21.93,10.3
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,10.96,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,18.12,4.44
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,28.26,18.27
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,38.75,28.14
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,77.35,43.5
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,124.79,75.5
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,174.08,114.3
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,229.45,160.29
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,284.89,207.44
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,343.81,256.37
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,402.49,303.49
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,461.56,348.79
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,517.61,390.97
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,574.17,431.9
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,627.81,469.26
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,680.89,504.93
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,727.12,536.97
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,773.78,567.59
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,817.22,595.4
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,858.8,621.77
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,894.58,644.01
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,927.66,664.52
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,923.54,660.25
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,897.89,639.03
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,859.3,612.02
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,809.02,577.44
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,932.97,665.62
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,1035.5,728.86
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,1037.36,728.61
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,1035.67,727.59
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,1028.47,722.74
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,1017.8,715.89
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,1001.74,707.23
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,982.32,696.53
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,958.65,683.15
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,931.8,667.72
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,899.34,649.31
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,864.19,628.99
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,824.33,604.13
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,782.26,577.57
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,736.51,547.36
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,689.24,515.26
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,638.69,479.03
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,585.57,440.19
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,518.03,391.09
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,454.07,343.26
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,407.76,306.89
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,359.88,267.36
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,299.51,217.21
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,243.68,169.86
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,187.93,122.94
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,137.13,81.87
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,88.25,47.51
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,47.43,26.13
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,28.33,18.28
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,20.82,9.83
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,12.39,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.81,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.4,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,16.69,8.43
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,25.98,16.96
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,37.15,25.63
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,48.34,35.21
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,60.84,45.65
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,73.3,55.85
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,59.99,44.63
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,46.48,33.24
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,66.08,49.25
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,85.71,65.0
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,139.05,107.7
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,193.2,150.08
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,306.33,238.51
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,429.59,331.83
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,433.64,333.38
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,429.52,329.21
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,269.49,207.22
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,103.82,76.99
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,207.95,158.51
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,313.76,238.81
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,417.45,315.73
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,516.85,387.31
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,443.03,332.43
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,359.69,270.45
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,416.14,312.29
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,464.46,347.24
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,582.09,433.36
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,690.1,509.91
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,760.7,561.07
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,826.62,608.35
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,572.29,429.15
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,307.75,232.11
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,286.6,217.22
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,265.52,201.54
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,329.61,250.47
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,387.14,293.64
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,327.09,248.9
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,264.08,201.6
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,270.52,207.59
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,280.04,215.78
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,181.03,139.32
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,87.65,65.43
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,96.93,73.2
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,106.15,80.86
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,166.86,129.72
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,219.54,170.83
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,189.61,146.96
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,160.42,123.49
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,132.05,100.3
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,104.81,78.02
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,79.35,57.91
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,56.11,39.97
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,38.62,27.12
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.93,11.7
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,10.96,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,18.08,5.1
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,27.18,17.31
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,36.71,26.25
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,73.65,40.52
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,119.13,71.24
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,158.83,110.26
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,183.69,137.35
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,205.92,158.71
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,220.11,172.01
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,272.56,213.06
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,333.63,260.49
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,357.71,278.55
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,380.79,295.17
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,436.49,336.7
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,500.44,383.3
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,564.05,430.51
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,638.43,484.56
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,634.06,477.62
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,628.06,469.69
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,524.74,393.46
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,412.12,308.78
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,413.21,309.05
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,413.94,308.58
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,476.9,354.31
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,540.62,399.53
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,786.32,580.73
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,999.69,721.66
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,919.39,665.93
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,814.1,588.86
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,908.44,659.65
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,975.82,704.54
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,840.24,611.82
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,683.35,497.97
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,806.71,592.05
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,898.31,656.31
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,866.52,634.85
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,832.3,612.85
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,793.93,588.35
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,753.56,562.26
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,709.08,533.96
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,663.38,502.88
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,613.77,467.24
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,563.6,430.27
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,494.04,377.41
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,431.77,329.25
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,359.53,273.31
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,297.94,225.25
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,253.13,189.11
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,209.94,153.62
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,178.24,123.17
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,136.77,84.64
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,90.45,51.7
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,52.12,30.59
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,31.09,20.66
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,21.88,11.09
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.96,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.05,5.33
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,28.21,18.09
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,39.17,28.16
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,75.83,43.58
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,120.21,73.28
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,166.65,109.6
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,218.98,152.88
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,249.98,185.59
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,262.84,201.08
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,339.36,259.75
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,438.18,335.91
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,493.43,378.64
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,548.32,420.02
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,599.35,457.33
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,649.9,493.2
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,697.64,526.88
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,744.26,557.92
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,785.92,583.71
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,825.62,607.82
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,855.8,626.1
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,887.98,645.6
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,915.33,661.77
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,939.78,676.0
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,863.54,622.73
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,758.44,545.1
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,885.16,636.48
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,992.94,704.61
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,995.2,704.03
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,994.2,702.72
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,985.31,697.34
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,981.93,695.58
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,966.65,686.41
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,948.25,675.47
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,924.5,661.83
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,897.94,646.35
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,866.41,627.02
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,832.48,606.05
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,793.89,581.84
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,753.49,556.2
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,708.69,526.77
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,662.74,495.15
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,612.13,459.45
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,561.04,422.52
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,507.33,383.25
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,454.4,343.3
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,398.36,299.24
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,344.68,255.9
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,289.05,210.68
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,237.03,167.65
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,183.9,124.17
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,137.95,87.89
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,93.3,56.34
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,56.34,34.94
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,35.36,24.18
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,24.24,13.04
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,14.77,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,11.44,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,19.94,6.7
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,30.56,20.04
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,42.83,31.32
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,77.47,46.69
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,120.4,75.71
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,166.79,111.68
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,218.28,153.81
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,269.65,197.1
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,324.87,243.04
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,378.51,287.0
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,434.39,331.44
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,487.61,373.34
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,541.74,414.8
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,592.88,452.15
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,643.65,488.18
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,690.89,521.18
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,737.13,552.35
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,781.97,580.3
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,822.08,604.62
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,857.06,626.0
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,889.56,645.56
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,916.58,660.69
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,940.75,673.94
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,875.92,628.97
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,781.91,559.44
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,898.65,644.38
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,995.64,706.12
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,997.98,705.71
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,997.0,704.4
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,909.28,646.84
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,800.06,568.83
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,887.77,633.64
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,946.61,671.34
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,924.22,657.14
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,898.87,641.99
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,868.06,622.73
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,834.72,601.83
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,796.76,578.39
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,759.93,555.49
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,714.98,527.92
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,668.7,497.82
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,619.05,463.1
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,568.77,426.98
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,515.12,388.1
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,461.91,348.17
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,404.49,303.14
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,349.68,258.73
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,293.31,212.42
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,240.06,167.82
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,186.63,123.32
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,138.08,84.28
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,91.43,51.34
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,52.5,29.99
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,31.6,21.06
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.64,11.98
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.42,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
