Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,11.44,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.85,6.26
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.59,18.44
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,39.02,28.08
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,75.69,43.18
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,119.96,72.55
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,166.58,108.87
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,218.6,151.59
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,184.5,136.15
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,114.83,87.54
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,154.08,118.12
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,194.81,148.82
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,274.04,208.48
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,362.48,273.06
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,494.77,370.4
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,648.37,478.23
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,695.15,508.69
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,740.75,538.13
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,782.17,563.06
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,817.35,583.75
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,851.45,604.84
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,883.12,624.33
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,910.39,639.82
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,934.8,653.54
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,953.34,665.01
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,968.77,674.73
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,979.54,680.41
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,987.06,684.25
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,875.02,612.26
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,739.36,518.23
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,865.89,610.16
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,974.34,680.25
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,959.23,669.92
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,941.01,659.37
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,917.89,646.68
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,891.95,632.17
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,769.75,552.43
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,650.7,469.2
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,676.48,490.96
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,688.52,501.79
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,577.07,423.42
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,477.94,352.75
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,383.62,285.51
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,293.73,219.8
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,207.89,156.3
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,124.69,93.01
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,66.09,47.45
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.39
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,11.44,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.81,6.35
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,31.33,20.64
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,44.14,32.32
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,78.03,47.76
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,119.86,76.2
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,164.47,110.91
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,214.59,151.91
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,265.8,194.63
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,319.34,238.77
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,372.19,281.71
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,427.57,325.42
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,480.28,365.92
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,534.03,405.95
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,584.28,442.31
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,634.54,477.67
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,681.2,510.58
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,725.8,541.49
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,770.76,570.16
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,815.33,597.85
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,850.02,619.91
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,876.68,636.71
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,904.52,653.04
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,929.63,667.52
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,821.19,592.51
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,675.53,486.26
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,842.71,608.65
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,984.59,701.75
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,986.94,701.68
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,986.06,701.13
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,899.5,644.73
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,791.95,568.01
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,788.35,567.16
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,782.61,564.05
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,845.11,611.72
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,885.87,640.81
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,855.14,621.11
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,822.08,600.44
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,620.78,459.56
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,424.2,313.99
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,521.11,389.35
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,594.84,444.29
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,550.22,411.91
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,505.41,379.59
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,404.29,305.15
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,319.11,241.7
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,313.2,236.94
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,296.04,221.86
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,251.77,186.72
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,209.42,152.65
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,178.05,123.85
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,139.3,89.11
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,95.39,57.84
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,58.86,36.3
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.42,24.93
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,26.31,14.99
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.48,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,11.44,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,19.94,7.19
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,34.47,23.18
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,49.13,36.44
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,80.13,50.95
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,120.87,78.86
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,163.37,111.42
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,211.98,150.59
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,260.67,190.75
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,313.3,233.71
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,366.87,276.69
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,421.66,319.63
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,473.72,359.0
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,526.98,397.97
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,577.74,434.37
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,629.18,470.27
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,675.17,501.47
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,720.32,531.29
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,766.19,559.91
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,809.38,585.59
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,844.13,604.76
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,876.53,622.17
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,904.88,637.58
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,930.61,651.28
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,950.73,663.66
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,967.75,674.27
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,811.94,573.38
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,620.95,439.72
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,820.85,584.06
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,990.9,692.77
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,984.77,688.58
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,975.38,684.57
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,767.27,549.41
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,533.4,383.58
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,739.63,536.63
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,897.42,642.77
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,781.92,565.01
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,660.92,478.83
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,617.52,450.66
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,574.83,421.89
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,635.43,470.29
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,668.16,497.14
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,618.42,461.52
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,568.38,425.43
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,506.72,380.31
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,449.74,337.54
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,397.64,296.91
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,345.28,254.69
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,290.75,210.29
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,239.61,167.95
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,187.29,125.28
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,140.31,88.14
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,94.45,55.27
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,56.69,33.43
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,34.44,23.3
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,24.95,14.04
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,12.58,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,7.15,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,13.91,3.38
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,29.45,18.97
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,44.39,32.38
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,62.96,46.31
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,82.31,62.3
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,102.71,78.6
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,124.22,95.6
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,142.01,109.88
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,159.76,123.92
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,153.3,118.59
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,145.35,111.94
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,173.84,134.19
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,203.1,156.8
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,282.51,218.07
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,364.1,279.53
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,437.11,334.51
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,510.63,389.09
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,530.99,402.1
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,550.04,414.21
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,586.89,440.49
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,624.17,466.78
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,485.77,364.47
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,327.36,245.16
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,276.14,207.29
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,224.86,168.66
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,376.08,282.4
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,524.11,389.64
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,430.39,321.0
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,329.11,246.28
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,421.48,315.18
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,505.89,376.55
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,626.05,465.81
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,740.77,548.64
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,729.1,540.75
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,715.68,532.33
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,707.0,528.83
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,700.29,526.49
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,639.07,482.21
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,585.8,443.31
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,426.11,324.86
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,278.1,211.75
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,214.59,163.68
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,156.01,118.45
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,205.97,158.52
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,250.33,193.59
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,176.83,136.31
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,106.74,81.11
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,94.14,71.45
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,81.59,61.6
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,69.1,51.52
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,56.68,41.35
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,44.61,31.3
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,32.5,21.1
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,22.73,13.6
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,12.97,4.68
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.48,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,11.44,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,19.95,7.46
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,32.59,21.76
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,45.17,33.35
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,75.98,49.71
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,111.85,75.44
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,150.02,105.91
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,191.0,139.73
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,246.83,182.44
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,321.1,241.26
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,374.87,286.17
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,430.54,331.35
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,483.75,373.54
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,538.38,415.51
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,561.08,430.11
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,567.42,431.82
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,593.82,449.7
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,610.65,460.25
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,643.6,482.16
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,675.59,502.92
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,686.94,508.81
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,694.88,512.43
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,697.19,512.92
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,697.03,511.76
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,720.36,527.88
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,742.9,543.22
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,750.24,547.0
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,756.22,550.02
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,689.28,502.99
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,628.88,460.13
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,606.63,444.94
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,575.63,423.43
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,616.14,453.1
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,646.56,475.16
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,623.33,459.4
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,599.68,443.64
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,456.05,341.15
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,318.41,239.65
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,328.41,248.13
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,332.26,251.48
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,297.87,226.43
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,260.81,199.19
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,250.53,191.9
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,240.03,184.32
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,210.11,161.59
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,180.96,139.32
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,153.99,118.56
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,127.78,98.19
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,112.32,86.31
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,96.94,74.28
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,81.65,61.98
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,66.47,49.57
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,52.73,38.24
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,39.03,26.72
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,26.92,17.36
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.83,6.33
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.41,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,11.44,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.34,7.29
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,27.44,17.67
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,35.45,25.22
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,74.1,40.05
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,121.12,71.15
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,170.56,110.43
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,225.1,156.48
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,279.96,204.01
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,339.81,255.07
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,395.79,302.37
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,453.42,349.68
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,509.32,393.97
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,565.75,437.22
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,618.81,475.92
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,669.89,511.97
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,717.24,545.36
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,763.14,575.68
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,805.77,602.14
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,846.33,626.76
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,880.7,648.49
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,912.34,668.34
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,938.86,683.41
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,962.24,696.39
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,980.91,708.14
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,996.25,717.86
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,1005.27,722.64
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,1010.82,725.32
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,946.25,683.66
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,862.87,622.27
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,939.26,682.01
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,995.15,719.9
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,667.25,497.17
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,306.54,226.99
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,641.44,483.44
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,916.23,673.54
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,886.38,652.34
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,853.83,631.49
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,817.44,607.92
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,778.53,582.45
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,734.59,553.97
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,690.89,524.61
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,640.73,487.91
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,589.68,449.75
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,535.48,408.97
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,481.45,367.11
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,425.24,321.68
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,369.83,275.67
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,310.12,225.98
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,254.67,178.78
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,199.44,132.0
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,148.24,89.91
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,98.48,53.84
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,56.05,29.99
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,30.7,20.52
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,23.78,13.61
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,11.65,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,11.91,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.31,8.1
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,28.39,18.65
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,36.13,26.05
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,75.91,41.58
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,124.13,73.72
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,174.4,113.67
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,230.1,160.75
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,285.42,209.62
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,345.65,262.27
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,403.02,311.45
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,462.13,360.7
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,517.8,406.44
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,573.8,451.16
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,627.18,491.8
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,678.61,529.88
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,726.35,564.47
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,772.55,595.97
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,815.22,623.6
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,855.8,649.41
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,891.59,672.63
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,924.66,693.84
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,952.92,710.3
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,978.13,724.6
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,999.23,737.53
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,1016.96,748.27
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,1029.28,754.43
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,1038.11,758.41
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1041.92,760.34
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1042.16,760.1
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,1037.82,757.02
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,1029.86,751.73
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,1015.42,741.95
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,997.49,730.03
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,975.52,715.95
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,950.12,699.69
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,919.02,679.66
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,885.01,657.67
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,846.67,632.67
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,805.74,605.74
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,760.61,575.69
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,713.66,544.07
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,662.33,507.05
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,609.85,467.94
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,554.5,426.08
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,498.97,382.76
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,440.56,335.36
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,381.74,286.3
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,322.21,235.97
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,265.1,186.61
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,207.47,137.2
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,154.03,92.74
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,101.71,54.23
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,53.88,26.7
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,27.15,17.83
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,21.91,12.44
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,10.73,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,10.96,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.4,7.04
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,25.17,16.19
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,31.6,22.4
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,72.39,37.52
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,121.38,70.11
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,174.86,113.13
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,231.04,161.01
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,287.16,210.17
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,346.23,260.92
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,404.19,308.88
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,463.61,355.92
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,520.66,400.22
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,577.14,442.41
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,630.53,481.29
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,683.11,518.37
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,731.5,549.4
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,778.31,577.57
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,821.12,603.14
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,861.58,626.79
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,898.07,650.37
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,931.78,672.16
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,960.69,689.56
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,986.43,704.96
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1006.48,718.19
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1023.06,729.4
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,1034.66,737.59
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,1042.66,743.68
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,1045.56,746.01
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,1044.86,746.24
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,1038.57,741.66
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,1028.67,734.97
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,1013.76,726.04
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,995.37,715.03
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,971.69,700.71
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,944.78,684.36
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,912.97,664.28
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,878.3,642.3
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,839.32,617.87
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,798.0,591.66
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,752.2,561.71
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,704.7,530.29
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,653.62,494.05
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,601.57,455.95
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,546.6,414.65
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,491.58,372.06
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,432.92,325.51
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,375.81,278.68
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,316.7,229.51
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,260.15,181.41
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,203.59,133.66
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,151.41,90.84
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,98.39,52.01
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,54.36,27.19
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,27.5,17.93
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,21.82,12.24
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,10.69,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,11.44,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.31,7.48
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,27.87,18.21
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,35.95,25.88
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,73.05,40.57
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,118.81,70.97
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,166.93,109.27
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,220.32,154.53
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,273.52,200.94
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,329.97,249.57
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,386.83,297.03
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,443.86,343.08
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,456.16,353.24
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,446.08,344.18
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,545.04,419.88
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,656.15,502.14
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,702.23,533.45
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,748.48,562.78
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,790.84,588.04
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,831.55,611.58
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,867.32,631.91
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,900.54,650.05
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,928.68,663.17
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,953.87,673.96
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,974.08,682.6
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,991.01,688.99
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,1003.12,692.1
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,1011.84,693.25
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,1015.16,693.83
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1015.03,692.58
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,1009.95,687.28
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1001.39,680.2
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,987.93,673.76
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,971.08,665.49
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,948.53,653.88
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,922.82,640.38
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,892.81,623.19
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,860.01,604.22
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,822.06,581.89
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,781.84,557.94
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,737.24,530.85
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,691.01,502.28
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,641.28,469.52
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,590.77,435.09
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,536.68,396.9
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,482.17,356.94
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,424.47,313.43
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,368.28,269.28
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,310.46,222.77
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,253.56,175.79
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,198.09,130.05
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,147.64,89.45
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,98.71,54.08
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,57.01,30.29
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,30.92,20.67
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,24.5,14.33
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,11.97,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,11.44,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.81,6.95
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.54,18.44
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,37.89,27.11
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,73.18,41.81
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,116.45,70.2
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,162.75,106.1
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,214.73,148.94
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,266.64,193.01
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,322.11,239.57
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,375.96,283.58
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,431.84,327.75
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,486.6,370.01
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,540.88,410.52
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,592.18,446.71
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,643.27,481.44
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,690.2,513.8
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,735.99,543.57
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,777.52,568.82
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,813.18,589.85
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,848.07,611.36
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,880.55,631.15
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,907.67,646.15
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,931.94,659.28
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,951.81,670.96
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,968.57,680.78
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,979.72,685.83
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,987.61,689.0
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,990.81,690.79
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,990.76,690.73
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,986.57,687.54
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,979.0,682.39
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,965.17,674.27
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,948.15,664.29
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,926.12,651.81
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,901.12,637.45
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,871.04,618.81
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,838.38,598.5
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,801.59,575.89
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,762.68,551.7
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,721.6,525.45
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,676.04,495.14
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,627.13,461.45
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,577.34,426.23
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,524.33,388.45
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,471.6,349.54
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,416.13,306.8
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,360.29,262.44
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,304.33,217.44
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,251.17,173.7
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,197.05,129.13
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,147.43,89.36
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,99.72,55.21
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,59.16,32.02
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,32.65,21.83
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,25.37,14.86
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,12.5,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
