Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,10.96,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,18.06,5.09
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,27.84,17.53
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,38.07,26.95
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,68.86,38.83
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,112.49,66.14
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,156.63,99.53
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,205.97,139.72
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,260.81,185.41
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,320.76,234.97
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,377.43,281.7
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,434.76,327.8
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,474.18,358.48
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,506.11,381.78
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,574.28,431.89
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,649.17,485.32
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,655.78,484.4
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,640.88,468.35
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,675.5,489.19
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,708.19,507.58
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,798.78,570.29
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,886.7,624.59
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,847.93,595.95
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,785.25,548.78
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,821.32,575.88
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,856.2,600.9
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,858.01,604.2
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,857.6,606.06
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,882.83,622.81
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,905.99,637.87
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,897.4,631.41
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,886.66,623.92
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,851.74,601.29
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,815.45,577.86
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,712.1,507.66
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,611.85,438.29
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,611.72,439.95
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,609.32,439.34
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,562.28,406.2
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,516.6,374.07
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,542.76,394.69
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,555.97,405.5
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,507.47,371.7
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,460.49,338.82
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,363.92,269.73
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,279.04,207.9
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,297.31,221.85
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,302.5,223.97
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,286.04,208.04
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,255.05,178.64
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,203.12,136.49
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,155.53,98.6
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,108.85,64.5
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,70.04,40.61
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,39.53,27.45
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,30.23,18.96
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.53,5.35
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,10.48,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,19.23,5.39
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,33.62,22.12
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,48.43,35.58
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,75.67,50.87
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,111.16,75.38
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,145.96,100.93
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,186.79,132.9
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,230.89,169.58
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,276.4,206.99
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,314.7,238.55
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,351.44,267.76
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,387.09,294.98
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,420.39,319.52
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,440.38,333.29
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,452.18,340.52
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,491.87,369.18
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,536.89,401.13
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,585.65,435.12
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,636.09,469.75
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,599.33,441.28
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,562.15,412.48
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,592.84,433.27
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,623.59,453.59
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,654.42,474.76
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,685.09,495.67
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,711.79,512.91
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,745.34,534.45
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,755.09,540.63
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,763.46,546.04
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,677.44,486.13
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,598.92,430.67
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,641.76,461.9
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,682.32,490.61
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,709.65,510.31
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,726.52,523.03
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,442.81,326.3
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,156.11,113.8
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,371.39,277.21
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,573.86,421.63
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,617.58,454.71
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,643.89,475.53
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,601.85,445.79
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,557.68,414.33
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,459.68,342.67
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,376.0,280.85
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,373.01,277.8
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,353.69,260.29
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,273.66,200.06
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,209.43,152.94
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,171.4,123.48
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,137.59,97.52
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,104.27,72.48
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,74.39,51.1
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,49.62,35.92
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,33.15,21.33
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,19.22,5.31
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.77,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,10.48,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,19.2,5.08
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,32.86,21.52
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,46.97,34.33
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,73.28,49.22
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,107.59,73.11
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,144.53,101.44
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,185.86,134.69
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,227.28,168.61
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,272.75,205.62
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,327.24,248.65
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,389.05,296.91
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,451.15,345.37
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,517.94,396.61
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,524.8,399.61
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,512.9,387.85
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,553.34,416.53
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,593.65,444.22
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,608.65,451.98
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,619.91,457.03
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,674.46,495.34
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,737.17,538.07
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,703.67,510.61
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,663.18,479.09
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,714.48,514.14
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,759.18,543.7
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,770.64,550.09
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,780.66,555.81
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,809.14,575.85
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,842.07,598.33
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,843.14,597.77
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,842.16,596.26
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,890.15,632.8
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,926.57,658.28
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,828.79,592.39
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,726.66,520.54
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,712.3,512.89
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,695.34,502.66
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,737.32,535.32
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,755.24,549.93
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,627.78,459.96
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,513.22,376.64
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,424.32,313.86
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,343.45,255.27
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,404.65,302.52
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,440.12,327.63
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,408.17,302.05
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,365.32,267.12
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,310.16,222.81
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,257.73,179.77
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,204.72,135.8
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,155.15,95.46
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,107.33,60.36
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,66.31,35.44
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,33.93,22.79
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,26.74,16.16
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.84,4.03
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,10.96,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,18.1,4.14
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,28.28,17.79
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,38.05,26.88
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,66.87,38.74
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,109.88,65.99
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,154.82,100.21
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,205.28,141.62
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,189.74,140.65
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,142.47,109.73
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,154.2,118.62
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,165.79,127.15
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,161.92,123.46
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,157.58,119.43
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,138.64,104.12
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,119.47,88.73
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,126.57,94.04
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,133.69,99.32
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,153.51,114.24
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,173.62,129.2
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,179.94,133.81
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,186.34,138.52
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,186.68,138.36
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,187.01,138.22
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,190.16,140.44
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,193.26,142.63
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,425.88,314.93
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,649.7,470.01
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,548.72,397.94
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,455.18,331.38
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,581.55,422.38
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,697.53,502.23
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,603.61,436.3
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,503.26,365.81
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,713.23,520.04
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,887.97,639.71
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,608.26,447.52
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,324.15,238.87
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,561.98,420.48
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,753.13,557.7
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,397.48,303.41
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,59.67,41.33
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,334.65,259.18
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,567.66,430.21
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,452.43,343.19
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,353.58,268.89
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,364.43,276.75
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,357.65,268.44
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,304.75,225.72
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,255.2,185.18
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,205.06,144.08
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,159.73,107.68
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,115.24,74.59
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,79.11,51.03
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,48.52,35.4
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,34.79,23.01
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,20.29,6.25
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,11.44,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,19.89,4.75
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,30.7,19.96
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,42.01,30.52
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,70.54,42.89
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,112.69,69.57
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,158.53,103.82
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,210.08,145.32
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,261.62,188.68
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,317.14,235.0
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,371.87,279.93
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,429.6,325.93
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,484.4,368.2
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,540.83,410.09
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,593.78,448.37
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,647.05,485.66
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,695.7,518.51
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,743.25,549.12
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,785.61,574.75
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,825.85,598.59
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,812.36,586.95
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,781.19,561.38
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,823.69,588.66
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,865.49,614.38
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,849.37,601.9
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,829.32,587.45
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,852.36,601.54
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,873.62,613.98
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,890.7,624.86
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,905.65,634.45
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,864.18,607.45
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,815.1,576.01
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,799.02,566.2
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,781.45,555.11
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,869.54,619.51
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,927.77,657.73
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,897.91,638.95
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,865.36,619.28
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,828.89,597.45
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,790.1,573.83
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,749.1,549.13
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,703.17,520.09
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,653.94,486.05
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,603.65,450.36
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,549.61,411.51
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,495.7,371.47
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,439.37,327.82
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,382.54,282.48
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,325.48,236.11
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,271.02,190.79
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,215.18,144.19
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,163.72,102.08
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,113.95,65.19
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,71.14,38.84
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,36.69,25.51
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,29.6,18.86
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,18.08,5.05
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,9.53,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,18.38,3.51
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,33.4,22.27
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,46.66,34.64
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,69.19,49.37
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,96.5,69.85
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,125.7,92.67
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,157.19,117.72
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,165.42,126.41
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,166.16,128.01
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,225.01,172.84
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,293.23,224.43
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,328.96,251.0
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,365.16,277.42
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,462.93,350.95
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,578.56,435.47
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,649.21,485.48
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,723.72,537.13
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,663.86,487.88
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,570.55,415.39
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,644.64,467.63
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,717.06,516.45
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,823.79,589.66
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,926.32,652.96
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,946.84,663.46
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,964.32,672.94
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,899.37,628.43
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,815.74,567.94
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,909.4,633.57
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,988.55,681.86
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,981.15,676.53
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,970.6,670.43
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,956.87,661.75
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,940.11,651.34
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,917.58,636.94
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,892.32,620.97
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,821.36,576.76
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,749.96,528.7
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,630.2,448.8
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,520.0,372.97
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,472.11,341.81
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,425.9,310.71
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,401.54,294.47
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,376.43,277.28
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,305.4,226.44
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,242.45,180.75
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,249.56,186.66
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,252.42,188.32
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,218.89,163.01
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,186.58,138.36
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,154.53,113.77
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,124.39,90.55
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,97.16,69.78
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,71.64,50.61
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,49.97,36.3
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,33.39,21.66
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,18.9,5.43
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.81,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.77,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,9.26,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,23.21,13.52
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,36.83,25.86
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,53.7,38.77
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,70.95,53.19
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,89.35,68.02
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,108.29,82.96
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,72.01,53.53
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,33.44,21.98
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,88.38,66.63
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,142.89,109.72
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,149.73,114.59
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,156.64,119.65
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,151.07,114.74
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,145.37,109.82
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,173.3,131.29
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,201.65,152.78
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,225.83,170.53
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,250.27,188.28
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,301.5,225.78
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,359.89,267.62
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,327.55,243.06
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,288.79,214.17
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,302.7,224.28
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,316.61,234.14
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,400.82,294.31
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,478.73,348.05
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,428.99,312.37
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,370.6,270.95
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,504.72,367.36
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,637.6,458.1
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,671.36,480.91
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,710.03,507.37
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,703.96,502.5
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,696.13,496.9
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,511.25,371.25
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,333.7,244.89
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,416.23,306.92
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,499.05,366.09
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,609.99,449.45
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,683.51,503.44
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,636.04,469.36
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,587.6,435.08
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,516.08,382.97
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,452.69,336.0
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,416.93,308.4
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,373.15,272.89
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,317.47,228.51
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,264.32,184.97
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,210.23,140.19
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,160.12,99.34
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,111.14,63.07
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,68.79,36.86
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,34.37,23.51
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,27.67,17.19
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,17.26,4.56
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,10.01,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,16.54,1.42
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,26.38,16.16
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,36.67,25.78
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,63.76,36.12
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,106.51,62.15
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,152.09,96.1
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,203.81,137.89
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,256.19,182.2
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,312.24,229.26
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,366.3,273.76
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,422.33,318.43
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,477.83,361.93
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,532.84,403.58
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,584.63,440.55
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,635.98,475.69
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,636.77,471.64
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,616.82,452.69
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,712.18,519.43
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,810.4,581.21
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,846.29,600.57
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,879.77,618.69
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,813.74,571.42
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,716.54,500.26
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,849.95,593.65
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,970.86,667.53
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,914.41,630.18
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,836.79,575.75
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,815.16,562.4
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,797.69,550.78
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,781.99,541.3
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,764.95,530.9
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,803.18,556.9
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,843.87,583.23
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,795.53,551.56
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,741.76,517.33
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,698.53,488.63
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,656.12,460.13
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,538.75,381.24
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,428.69,305.65
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,235.13,171.29
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,46.6,30.67
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,99.57,72.07
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,152.35,112.16
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,166.11,122.68
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,179.32,132.98
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,227.13,169.27
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,265.23,196.71
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,230.04,170.32
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,196.11,144.68
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,162.09,118.61
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,130.07,93.92
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,99.9,71.04
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,72.3,50.62
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,50.7,37.08
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,33.58,21.92
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,19.13,5.58
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.81,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,9.53,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,16.72,0.84
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,30.99,19.98
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.89,31.2
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,68.93,43.64
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,108.73,69.09
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,151.37,101.18
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,199.65,140.08
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,194.85,145.5
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,163.6,126.3
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,202.0,155.94
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,243.23,187.25
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,270.77,207.5
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,298.37,227.37
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,228.34,173.35
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,151.63,113.6
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,161.35,120.99
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,171.2,128.21
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,196.98,147.22
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,223.06,166.11
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,243.87,181.06
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,264.81,195.94
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,353.43,259.08
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,438.46,316.77
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,574.77,409.94
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,713.88,499.34
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,666.57,464.23
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,624.63,434.64
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,465.11,329.08
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,306.85,220.05
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,340.03,244.56
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,381.39,272.96
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,451.81,321.81
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,521.21,368.72
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,476.33,337.69
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,432.02,307.79
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,357.52,257.81
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,279.33,203.64
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,378.11,276.27
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,473.01,342.89
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,282.6,207.82
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,102.7,74.03
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,179.26,133.18
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,256.74,190.78
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,383.75,286.59
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,471.26,347.93
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,416.14,305.65
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,363.88,265.78
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,308.02,222.78
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,257.41,182.75
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,205.96,142.12
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,160.56,106.87
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,116.05,74.2
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,78.22,49.46
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,48.15,34.94
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,34.78,22.91
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,20.29,6.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.53,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.74,0.0
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,26.39,15.97
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,36.63,25.59
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,62.54,36.46
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,104.89,62.72
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,149.08,95.75
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,199.35,136.6
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,219.24,161.93
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,214.83,164.47
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,207.2,159.44
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,192.58,147.92
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,253.4,194.47
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,318.1,243.03
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,422.05,321.53
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,538.79,407.4
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,566.83,425.23
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,595.82,443.57
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,622.03,459.77
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,646.09,474.12
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,760.76,557.45
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,876.69,634.53
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,902.17,647.49
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,930.73,663.09
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,951.97,675.21
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,970.15,685.45
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,985.22,692.95
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,997.12,698.56
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,1001.8,700.61
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,1003.16,700.78
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,999.22,697.03
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,991.97,691.41
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,979.48,683.49
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,963.73,673.71
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,943.75,661.4
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,920.57,647.17
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,890.9,628.92
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,858.56,608.99
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,734.18,526.92
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,609.37,438.63
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,666.87,484.2
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,697.46,508.89
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,647.99,474.25
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,597.64,438.87
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,474.27,349.49
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,373.12,275.22
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,318.77,235.8
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,270.75,200.23
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,254.46,186.59
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,228.74,164.09
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,202.03,137.72
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,161.61,99.42
