Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,112.25,62.94
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,69.65,36.63
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,34.39,23.06
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,27.69,16.85
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,17.27,4.26
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,8.58,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,9.53,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.77,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,26.03,15.68
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.89,25.05
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,62.32,36.13
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,104.23,61.56
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,149.16,95.08
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,199.69,135.91
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,250.71,178.93
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,305.55,224.92
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,358.99,268.83
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,414.42,312.94
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,467.63,354.15
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,521.81,394.54
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,573.99,432.11
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,625.28,467.7
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,672.91,500.24
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,719.6,530.9
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,758.13,553.34
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,793.49,573.23
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,829.22,592.94
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,862.81,610.52
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,891.4,623.78
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,917.33,634.92
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,805.35,558.1
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,663.68,458.88
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,698.5,481.96
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,740.63,507.0
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,708.76,485.09
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,683.29,467.96
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,836.49,571.17
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,964.84,649.28
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,951.56,641.45
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,935.32,634.42
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,778.84,536.37
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,614.59,426.82
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,559.91,393.13
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,500.38,354.3
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,649.5,462.67
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,757.47,538.06
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,452.27,331.02
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,162.72,118.15
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,390.99,292.61
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,575.59,421.24
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,501.62,366.55
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,434.04,318.07
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,373.31,273.47
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,316.64,231.23
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,272.05,197.95
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,229.69,165.43
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,187.15,132.18
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,147.59,101.31
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,114.63,74.47
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,76.76,46.74
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,43.81,31.16
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,34.06,22.2
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,20.29,5.97
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.67,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.38,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.62,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,12.97,4.92
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,21.33,12.56
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,31.56,20.44
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,41.81,29.03
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,53.0,38.25
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,64.16,47.27
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,115.39,88.04
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,169.51,130.51
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,166.31,127.68
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,159.79,122.09
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,178.47,136.26
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,197.47,150.48
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,160.78,121.44
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,123.21,91.79
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,148.46,111.23
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,174.03,130.59
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,170.14,127.05
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,166.2,123.6
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,145.97,107.94
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,125.56,92.14
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,148.15,109.23
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,170.97,126.19
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,172.63,127.25
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,174.26,128.35
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,180.16,132.47
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,186.02,136.54
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,137.05,99.69
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,88.2,62.55
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,172.66,126.68
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,257.57,189.07
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,301.44,220.4
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,345.18,251.36
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,313.87,228.83
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,282.74,206.7
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,355.0,259.26
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,420.17,305.17
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,402.82,293.14
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,385.13,281.42
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,334.05,246.01
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,284.58,211.13
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,180.53,134.41
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,82.06,59.14
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,116.8,86.8
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,151.22,113.98
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,143.69,108.47
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,136.17,103.04
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,120.21,91.06
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,104.33,78.93
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,88.54,66.63
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,72.86,54.16
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,58.19,42.25
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,43.66,30.23
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,30.64,20.44
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,17.62,8.92
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,9.26,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.95,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,4.29,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,8.34,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,24.1,14.01
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,39.08,27.86
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,57.29,41.78
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,76.56,57.69
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,97.11,74.11
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,118.42,90.94
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,133.97,103.44
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,148.26,114.61
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,116.04,88.53
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,81.98,60.93
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,77.32,56.9
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,72.67,52.89
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,83.45,61.16
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,94.23,69.33
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,169.76,127.97
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,246.46,185.9
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,232.62,174.55
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,218.48,163.32
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,281.82,210.14
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,352.52,260.98
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,363.96,268.29
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,375.43,275.85
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,391.95,287.39
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,408.35,298.79
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,414.06,302.39
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,419.61,305.93
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,487.03,353.89
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,554.35,400.72
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,570.68,411.36
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,594.63,427.36
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,647.46,465.25
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,705.11,505.55
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,632.34,455.45
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,568.42,411.21
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,531.72,386.26
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,489.1,356.85
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,588.39,431.54
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,667.97,490.01
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,666.23,490.46
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,657.48,486.09
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,611.73,453.89
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,565.23,420.72
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,430.25,321.99
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,314.85,236.15
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,348.48,261.36
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,359.52,266.15
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,306.6,223.99
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,256.92,183.95
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,206.76,143.19
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,160.73,106.37
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,115.99,73.45
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,77.86,48.53
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,44.61,31.82
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,33.31,21.54
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,19.51,5.19
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,8.58,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,14.18,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,24.49,14.04
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,34.41,23.5
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,58.65,33.46
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,99.88,57.81
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,144.05,90.2
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,194.82,131.08
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,245.66,174.16
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,300.31,220.34
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,354.15,264.86
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,410.39,309.97
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,464.78,352.85
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,518.75,394.09
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,570.18,432.23
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,621.53,469.16
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,669.05,503.16
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,713.03,533.03
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,756.87,560.81
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,795.81,584.84
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,826.96,604.6
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,859.85,625.46
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,888.49,642.38
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,914.39,657.45
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,935.03,670.11
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,952.64,680.89
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,964.71,687.11
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,973.58,691.39
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,884.59,631.11
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,771.78,548.61
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,620.97,445.51
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,469.91,338.5
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,619.1,446.81
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,762.55,546.19
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,599.34,432.45
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,441.18,319.52
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,655.82,480.54
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,827.24,601.11
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,791.56,576.75
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,753.95,552.37
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,609.74,449.64
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,475.5,350.77
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,314.14,233.87
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,157.08,115.61
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,84.0,60.16
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,11.15,3.19
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,27.88,16.54
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,44.63,29.93
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,46.48,31.58
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,48.33,33.26
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,40.87,27.43
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,33.42,21.51
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,26.9,16.25
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,20.39,10.91
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,14.36,6.41
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.33,1.13
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.62,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.95,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,8.58,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,14.19,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,25.31,14.61
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,36.0,24.83
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,58.77,34.28
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,99.91,58.83
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,143.31,90.44
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,193.54,130.56
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,243.93,172.86
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,298.29,218.3
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,351.61,262.44
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,407.35,307.31
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,460.53,348.79
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,515.39,390.06
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,566.28,427.08
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,616.96,462.7
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,664.09,495.97
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,710.2,527.41
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,751.79,553.13
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,791.47,577.2
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,827.47,600.1
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,855.88,617.97
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,882.73,633.57
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,913.42,651.56
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,927.34,659.63
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,945.15,670.38
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,956.51,677.06
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,964.7,681.89
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,875.84,621.97
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,762.24,540.15
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,490.28,356.45
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,215.54,157.17
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,462.44,339.46
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,693.6,498.19
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,669.29,480.43
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,644.46,464.04
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,762.37,553.07
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,841.45,608.71
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,806.49,585.9
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,769.2,562.31
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,726.76,535.82
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,682.68,507.85
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,636.42,475.26
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,587.47,439.88
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,535.3,401.13
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,483.16,361.4
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,427.85,318.42
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,373.93,275.29
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,316.67,228.92
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,263.38,184.68
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,209.4,140.03
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,159.79,99.62
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,111.03,63.09
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,69.03,36.63
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,33.57,22.58
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,26.85,16.26
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,13.23,1.38
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.34,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.48,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,17.16,8.02
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,27.86,17.93
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,41.69,28.58
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,55.33,39.96
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,70.44,52.33
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,85.67,64.54
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,75.24,55.81
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,64.2,46.62
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,74.95,54.99
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,85.68,63.21
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,130.62,98.44
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,176.15,133.54
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,305.46,232.83
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,440.75,333.22
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,567.91,429.08
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,709.02,532.12
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,756.24,562.04
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,800.13,589.7
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,836.05,612.62
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,869.56,633.84
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,898.58,650.69
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,924.82,665.62
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,945.76,678.77
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,963.54,689.97
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,857.04,616.54
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,715.38,511.89
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,589.43,425.19
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,453.23,328.27
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,399.76,290.93
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,338.56,247.2
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,346.39,253.22
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,354.04,258.95
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,432.31,316.2
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,501.29,365.88
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,457.86,335.59
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,415.2,305.84
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,450.64,333.75
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,488.25,362.76
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,331.48,248.42
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,183.93,137.19
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,214.79,161.72
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,244.58,185.13
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,245.87,186.93
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,243.25,185.71
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,173.72,132.24
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,108.69,81.58
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,98.36,73.86
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,88.06,65.98
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,75.08,55.68
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,62.17,45.28
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,50.21,35.57
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,38.09,25.55
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,27.38,17.52
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,16.69,8.0
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,8.33,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,8.1,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,13.42,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,23.77,13.3
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,33.71,23.06
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,56.37,32.58
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,97.15,56.44
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,117.99,81.48
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,114.09,87.35
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,186.72,136.76
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,296.23,218.98
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,294.79,224.21
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,261.53,200.62
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,374.23,287.36
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,514.98,394.25
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,566.01,431.06
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,616.65,466.75
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,663.85,500.58
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,710.09,532.85
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,752.86,559.98
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,794.1,585.67
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,829.77,608.49
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,857.82,626.12
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,885.65,642.31
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,910.6,656.49
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,822.52,594.09
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,697.33,501.38
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,845.44,609.31
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,968.42,690.56
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,972.15,691.84
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,972.75,692.18
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,832.75,597.23
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,664.27,475.46
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,811.54,585.85
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,930.57,669.35
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,908.75,654.4
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,884.28,638.86
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,855.83,620.42
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,825.03,600.43
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,586.07,432.89
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,351.12,258.13
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,531.87,396.99
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,669.46,497.2
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,562.71,417.95
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,469.6,348.86
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,481.11,359.66
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,472.43,353.53
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,419.15,312.2
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,367.11,270.94
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,312.34,227.14
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,260.68,184.96
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,208.29,142.39
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,159.51,103.36
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,113.25,68.98
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,74.0,43.66
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,40.37,28.24
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,30.29,18.99
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,15.24,1.9
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,7.63,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,13.47,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,24.19,13.5
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,35.34,24.41
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,56.97,33.49
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,98.4,58.0
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,136.32,91.31
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,165.58,119.58
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,204.43,152.12
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,243.6,184.48
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,314.86,238.22
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,408.52,309.98
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,422.68,322.14
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,413.41,314.4
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,480.98,364.86
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,553.22,417.57
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,630.06,475.16
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,713.38,535.8
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,707.57,526.51
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,680.84,502.09
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,691.23,508.05
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,703.56,514.86
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,720.27,524.35
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,735.03,532.42
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,756.32,546.49
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,776.53,559.77
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,801.55,577.22
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,825.46,593.88
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,838.68,602.24
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,843.5,605.33
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,836.03,600.41
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,820.22,590.27
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,822.21,592.1
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,815.69,588.36
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,873.24,632.15
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,907.72,655.11
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,833.2,605.28
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,751.99,546.52
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,776.61,568.94
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,782.48,575.44
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,739.44,546.96
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,694.83,517.04
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,647.23,483.45
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,598.36,448.17
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,545.31,409.58
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,492.34,369.88
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,436.89,326.57
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,381.12,281.83
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,324.19,235.47
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,269.9,190.26
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,214.5,144.3
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,163.57,102.69
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,114.41,65.92
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,72.19,39.25
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,35.55,24.32
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,27.96,17.16
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,13.66,0.84
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.05,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,27.42,15.88
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,36.94,25.74
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,58.87,36.1
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,98.64,60.11
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,139.74,89.37
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,187.75,127.26
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,242.17,172.85
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,300.96,221.86
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,355.31,266.41
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,412.16,311.55
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,466.53,354.52
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,522.08,397.07
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,574.73,435.61
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,627.41,472.93
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,675.45,505.62
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,722.56,536.66
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,765.77,563.33
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,807.28,588.42
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,844.19,610.87
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,878.83,631.62
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,907.05,648.06
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,932.39,662.6
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,954.64,675.77
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,973.85,687.07
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,985.55,692.41
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,993.93,695.82
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,936.65,658.04
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,868.72,608.81
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,820.94,576.43
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,778.43,546.82
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,801.86,564.06
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,828.57,582.46
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,882.88,623.51
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,913.82,643.89
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,884.6,625.28
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,852.72,605.61
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,815.18,582.25
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,775.69,557.52
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,735.48,532.14
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,690.24,502.86
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,640.43,468.71
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,590.2,433.5
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,537.31,396.03
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,484.71,357.62
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,427.35,314.28
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,372.67,271.68
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,316.76,227.0
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,263.73,183.71
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,210.03,140.26
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,161.37,101.49
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,113.57,66.36
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,71.93,40.02
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,37.3,25.42
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,28.74,17.52
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,14.46,0.77
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,7.15,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,14.3,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,24.24,13.21
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,36.17,25.05
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,57.34,35.32
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,96.71,59.12
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,138.91,89.93
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,189.07,130.01
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,238.5,171.05
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,292.24,215.39
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,344.84,258.25
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,400.2,301.99
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,453.33,343.06
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,507.72,383.62
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,558.98,420.78
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,610.33,456.8
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,657.47,488.52
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,703.97,518.81
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,746.74,544.87
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,787.99,569.01
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,823.94,589.86
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,857.73,608.96
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,815.79,578.5
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,750.11,529.98
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,765.32,539.32
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,778.9,546.73
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,797.35,557.45
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,814.47,567.22
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,721.48,503.93
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,618.18,433.59
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,728.07,510.08
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,833.52,579.27
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,774.75,538.94
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,722.69,504.14
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,583.33,412.3
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,447.81,319.75
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,603.83,432.65
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,739.44,524.8
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,627.37,447.81
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,523.9,376.84
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,610.73,442.82
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,667.14,484.65
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,619.15,451.46
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,570.86,418.33
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,458.42,338.6
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,364.18,270.55
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,330.1,245.94
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,294.67,219.1
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,216.5,161.35
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,151.9,114.07
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,127.37,95.25
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,103.96,77.02
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,82.83,60.67
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,62.44,44.64
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,44.07,31.3
