Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,26.74,16.03
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,13.45,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.77,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.53,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,25.08,13.54
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,40.19,28.19
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,59.34,41.85
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,82.1,58.86
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,109.31,79.86
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,138.97,103.06
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,200.64,145.2
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,290.29,211.54
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,342.64,253.94
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,398.03,297.83
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,451.18,339.23
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,505.59,380.31
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,513.9,384.91
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,501.6,373.56
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,596.7,443.33
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,703.94,518.81
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,749.14,546.5
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,789.71,571.14
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,825.73,593.25
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,859.5,613.75
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,888.97,631.4
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,915.75,647.32
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,937.33,660.62
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,955.86,672.12
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,969.31,679.21
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,979.56,684.43
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,984.57,687.27
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,986.29,688.24
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,983.28,687.09
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,976.94,684.02
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,889.36,628.42
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,782.5,553.65
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,859.37,612.2
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,905.52,643.46
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,876.41,625.14
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,844.66,605.78
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,721.34,523.23
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,597.08,433.82
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,655.3,481.04
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,686.26,507.09
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,555.04,411.63
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,442.0,327.87
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,475.29,355.6
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,482.08,361.11
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,333.56,250.0
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,215.54,161.98
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,188.5,141.85
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,161.95,121.5
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,174.19,123.65
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,159.79,101.8
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,112.04,65.94
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,71.34,39.92
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,35.78,24.36
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,27.17,16.33
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,13.68,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,26.2,14.19
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,40.2,28.26
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,58.48,37.26
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,95.96,59.99
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,137.07,89.42
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,185.16,126.85
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,233.98,167.02
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,289.28,212.51
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,341.4,254.89
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,396.89,298.93
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,450.25,340.5
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,505.12,381.99
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,557.08,419.4
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,609.71,456.08
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,572.1,425.24
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,502.97,371.03
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,643.06,474.47
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,791.24,576.8
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,828.16,598.84
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,862.96,620.1
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,893.01,637.21
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,920.53,652.59
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,943.08,665.66
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,962.64,676.86
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,976.13,684.77
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,986.42,690.82
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,990.99,692.95
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,992.25,693.16
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,981.37,685.08
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,976.31,680.83
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,963.95,673.01
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,948.43,663.38
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,927.47,650.91
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,903.56,636.65
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,874.6,618.75
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,848.33,602.58
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,811.7,580.06
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,773.0,556.07
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,729.18,529.2
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,683.98,500.33
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,635.13,466.54
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,585.8,431.65
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,532.58,393.2
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,479.93,354.13
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,424.45,311.94
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,370.72,269.92
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,314.81,225.71
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,261.97,182.98
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,208.23,139.74
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,159.75,101.33
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,111.5,66.02
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,71.79,40.98
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,38.13,26.06
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,28.78,17.39
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.67,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,13.34,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,22.32,10.87
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,33.13,22.07
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,52.59,30.65
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,93.79,54.2
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,137.02,85.02
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,187.04,124.41
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,238.1,166.8
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,293.42,212.68
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,347.16,256.44
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,403.49,300.93
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,457.66,342.9
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,513.64,384.83
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,565.83,421.91
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,618.08,457.76
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,666.66,491.29
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,714.3,522.85
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,757.92,549.38
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,795.83,571.76
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,832.16,594.05
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,866.21,614.71
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,895.91,631.69
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,922.92,646.92
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,944.26,659.92
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,962.5,671.1
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,976.1,679.51
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,986.45,686.05
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,991.05,689.17
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,992.33,690.4
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,987.78,686.74
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,979.97,681.22
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,967.49,674.32
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,951.83,665.52
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,930.23,653.03
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,905.72,638.71
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,877.01,621.31
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,845.69,602.19
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,814.03,583.06
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,775.28,559.09
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,732.1,532.49
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,687.46,503.96
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,567.63,417.57
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,463.45,340.94
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,449.57,332.86
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,431.1,319.98
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,350.54,260.09
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,282.54,209.37
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,244.35,180.55
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,207.18,151.77
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,170.05,122.44
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,134.19,94.12
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,101.33,69.24
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,71.07,47.47
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,45.84,32.56
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,30.68,18.92
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,15.9,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,11.44,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.93,10.43
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.95,22.93
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,53.05,32.01
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,92.03,54.6
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,135.83,86.19
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,185.23,125.22
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,235.54,166.59
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,290.28,211.29
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,343.36,254.24
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,399.24,298.09
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,453.2,339.5
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,508.39,380.4
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,560.27,416.75
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,612.2,451.77
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,660.27,485.24
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,707.55,517.47
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,755.14,547.47
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,799.4,574.77
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,836.24,597.73
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,870.68,619.09
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,852.46,605.38
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,809.85,571.18
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,892.83,630.7
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,964.67,674.69
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,976.59,680.99
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,985.06,685.85
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,989.2,688.19
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,990.01,688.62
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,982.41,684.01
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,971.6,677.6
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,959.31,669.85
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,943.88,660.24
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,927.62,650.22
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,901.28,633.95
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,871.88,617.09
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,840.01,598.56
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,776.44,557.49
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,712.67,513.16
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,678.16,491.88
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,640.81,467.94
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,583.6,429.26
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,528.27,391.11
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,430.17,320.59
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,347.01,259.81
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,328.38,246.23
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,302.2,225.7
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,259.52,192.72
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,218.43,160.36
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,177.77,128.09
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,139.61,97.82
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,103.56,70.38
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,71.59,47.59
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,44.3,31.47
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,30.65,18.93
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,15.88,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,12.39,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,21.14,9.61
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.61,21.04
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,50.42,29.81
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,90.93,53.22
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,72.82,45.72
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,29.69,19.05
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,33.42,22.07
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,37.15,25.0
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,49.74,35.09
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,62.35,45.05
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,104.31,78.2
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,146.34,110.59
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,120.35,89.56
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,94.23,68.72
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,159.88,119.33
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,226.53,169.32
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,357.4,266.07
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,496.39,364.02
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,528.6,384.85
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,561.03,406.29
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,567.26,408.62
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,572.27,410.33
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,573.56,410.5
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,565.27,404.39
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,414.53,300.31
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,257.06,187.52
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,499.01,362.8
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,727.0,514.45
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,751.75,528.98
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,766.32,539.06
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,795.33,560.98
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,827.91,584.79
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,749.63,532.27
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,680.24,485.49
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,710.63,509.2
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,740.88,531.35
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,698.1,502.95
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,655.43,474.98
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,534.17,391.17
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,423.94,312.84
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,317.49,236.67
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,218.76,163.61
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,149.32,111.75
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,81.07,59.09
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,48.83,33.73
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,16.71,7.93
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,14.84,6.5
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,12.98,5.03
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,11.12,3.52
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,9.26,1.99
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.41,0.46
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.55,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.7,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.92,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,10.48,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.98,8.37
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,30.88,20.3
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,49.86,28.95
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,90.28,51.41
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,134.57,82.88
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,185.87,123.31
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,237.97,166.81
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,294.32,213.72
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,349.1,258.37
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,406.71,303.79
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,463.1,346.79
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,519.41,388.13
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,572.92,425.23
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,626.76,461.1
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,676.29,492.3
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,722.24,518.9
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,767.85,544.63
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,812.25,568.96
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,849.84,589.45
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,884.98,608.22
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,915.16,624.79
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,942.43,639.63
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,964.75,652.88
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,983.81,664.36
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,997.08,672.58
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,1006.92,678.98
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,1012.29,681.83
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,1014.16,682.82
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,1009.08,679.63
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,1000.57,674.62
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,987.69,668.51
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,971.45,660.49
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,950.54,649.7
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,926.52,637.02
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,754.2,528.16
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,575.31,405.16
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,702.79,499.92
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,788.56,559.2
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,745.51,532.76
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,700.8,506.19
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,653.08,474.55
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,602.36,439.78
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,548.28,401.69
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,494.31,362.44
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,437.67,320.23
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,381.0,276.52
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,323.16,230.87
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,268.08,186.17
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,212.35,140.9
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,161.28,99.85
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,111.61,63.14
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,69.21,36.74
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,33.34,22.14
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,25.65,14.7
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,12.56,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,10.48,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,20.42,8.24
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.71,20.92
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,49.93,29.49
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,90.97,52.86
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,134.39,83.72
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,184.46,123.04
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,235.56,165.3
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,291.03,211.0
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,345.23,254.75
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,402.16,299.2
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,456.61,340.35
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,512.21,380.57
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,565.83,417.7
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,619.17,453.02
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,667.85,484.26
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,715.6,513.44
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,759.36,538.13
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,801.58,561.29
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,834.12,579.99
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,868.43,599.76
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,897.9,615.16
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,924.63,628.83
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,946.09,642.64
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,964.45,654.77
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,978.16,663.87
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,988.63,671.05
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,940.98,644.14
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,873.09,598.58
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,877.52,604.73
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,879.71,608.59
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,925.13,643.18
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,948.59,658.59
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,932.01,649.2
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,905.1,633.79
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,836.73,592.38
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,766.76,545.47
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,707.57,507.0
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,644.87,465.4
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,628.81,456.33
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,603.01,440.09
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,529.34,388.34
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,466.95,343.82
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,480.76,356.23
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,474.86,352.44
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,331.97,246.71
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,215.43,160.51
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,187.25,139.7
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,159.86,118.91
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,171.74,121.52
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,158.48,101.77
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,111.23,66.96
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,71.32,41.46
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,37.52,25.57
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,26.51,15.26
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,19.64,7.18
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.96,20.14
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,49.46,28.96
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,91.73,52.86
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,136.08,84.47
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,187.28,125.07
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,238.83,168.17
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,294.72,214.86
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,349.81,259.95
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,407.63,305.75
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,462.44,348.17
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,518.88,390.15
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,571.4,427.99
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,623.8,464.4
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,672.05,497.07
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,719.26,527.58
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,686.58,498.37
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,628.06,451.54
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,750.39,538.11
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,868.5,613.07
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,896.96,625.88
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,922.61,637.67
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,840.21,581.66
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,728.01,502.25
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,864.78,595.18
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,984.13,664.93
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,868.66,589.51
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,719.25,488.83
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,743.79,504.74
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,758.0,512.21
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,649.48,442.35
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,542.37,372.66
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,595.91,409.47
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,637.74,436.65
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,761.6,523.62
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,851.02,582.91
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,813.31,560.38
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,773.73,538.22
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,730.01,512.34
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,684.9,484.48
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,635.28,452.92
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,585.52,420.27
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,531.84,384.22
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,478.68,347.23
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,420.01,304.38
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,363.79,262.02
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,308.66,219.87
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,257.87,180.06
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,203.18,137.06
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,155.99,100.37
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,110.32,67.26
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,71.79,42.66
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,39.52,27.07
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,29.37,17.3
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,15.07,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,8.58,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.85,6.16
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,30.18,19.53
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,48.04,28.29
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,89.52,51.8
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,133.41,82.95
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,184.74,123.54
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,236.71,166.73
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,293.27,213.6
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,348.48,258.84
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,406.68,305.08
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,462.88,348.7
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,520.93,392.09
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,574.64,430.91
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,628.53,468.51
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,678.66,503.21
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,727.84,535.67
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,773.37,563.44
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,813.14,586.99
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,850.54,609.92
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,885.58,631.15
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,916.27,648.2
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,944.12,663.34
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,966.56,675.81
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,985.83,686.35
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,999.4,692.67
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,1009.59,697.05
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,1014.41,699.72
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,1015.81,700.49
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,1013.85,699.37
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,1008.38,696.26
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,995.48,688.79
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,979.23,679.42
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,957.36,666.68
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,932.42,652.1
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,903.08,634.77
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,870.96,615.65
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,833.31,593.37
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,793.47,569.41
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,753.14,545.51
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,707.52,517.67
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,657.18,483.7
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,606.05,448.15
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,436.11,325.04
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,290.68,216.94
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,357.51,267.08
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,383.59,281.69
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,324.95,234.38
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,269.2,188.66
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,212.96,142.52
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,161.52,100.9
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,111.15,63.52
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,68.28,36.65
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,33.17,22.08
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,24.99,13.98
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,12.21,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,7.63,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,18.07,5.09
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,29.43,18.86
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,47.14,27.58
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,88.93,51.06
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,133.27,82.21
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,184.7,122.07
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,236.36,164.44
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,292.44,210.17
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,347.89,254.44
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,406.02,299.23
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,461.61,340.97
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,518.98,382.37
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,571.9,419.67
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,624.66,455.68
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,569.82,413.95
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,478.07,345.82
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,559.09,402.46
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,640.21,456.24
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,757.05,536.23
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,874.36,610.54
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,904.78,626.5
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,932.46,641.84
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,877.37,605.48
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,799.64,551.91
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,825.62,568.33
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,842.98,578.29
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,807.71,554.67
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,777.62,534.53
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,788.69,543.4
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,797.86,550.68
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,894.31,617.61
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,969.05,664.07
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,756.27,527.84
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,528.67,371.37
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,717.72,507.74
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,861.18,601.94
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,568.84,409.06
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,278.15,200.26
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,417.22,304.45
