Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,537.59,389.8
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,575.81,419.29
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,590.46,431.97
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,536.68,394.54
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,483.43,356.62
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,426.76,314.19
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,372.05,271.89
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,315.41,227.39
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,262.08,184.47
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,207.99,140.94
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,157.54,100.88
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,110.01,66.02
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,70.01,40.59
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,36.85,24.93
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.8,14.3
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.03,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.62,2.95
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,31.05,20.02
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,48.47,29.49
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,87.03,51.61
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,129.65,81.82
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,180.98,122.12
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,231.3,163.85
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,286.3,209.5
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,328.52,245.43
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,367.36,276.88
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,434.01,327.8
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,507.54,382.73
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,530.91,398.32
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,538.22,401.35
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,583.84,432.34
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,629.64,462.32
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,714.14,521.4
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,802.66,578.43
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,835.31,596.88
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,869.81,616.71
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,900.87,632.73
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,929.23,646.75
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,950.93,657.75
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,969.51,666.78
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,982.92,672.08
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,993.01,675.46
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,998.26,677.43
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,1000.15,677.55
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,995.18,672.38
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,986.89,665.45
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,974.84,657.83
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,959.54,648.42
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,938.18,636.47
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,913.8,622.79
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,884.28,605.16
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,852.14,585.97
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,730.96,509.17
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,607.07,425.18
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,587.36,415.57
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,564.54,402.54
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,520.36,373.31
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,476.5,343.87
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,489.83,355.16
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,481.22,349.04
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,423.46,306.5
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,368.39,264.93
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,311.94,221.81
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,258.79,180.0
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,204.75,137.21
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,154.94,98.26
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,107.78,63.98
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,68.06,38.93
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,35.7,23.83
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,25.03,13.46
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,12.65,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.44,1.6
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.68,18.01
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,45.7,27.16
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,84.63,49.12
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,128.61,80.09
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,178.75,118.94
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,229.25,160.08
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,284.35,204.72
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,338.24,247.84
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,395.3,292.05
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,450.06,333.61
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,506.14,374.63
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,559.86,412.93
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,613.42,449.92
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,662.35,483.28
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,710.48,515.13
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,755.73,542.15
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,795.9,565.44
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,833.24,585.98
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,868.28,604.7
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,898.47,620.12
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,925.92,633.68
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,947.62,644.97
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,966.19,654.39
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,980.09,662.0
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,990.67,667.8
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,995.45,669.37
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,996.85,669.11
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,991.35,664.6
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,982.57,658.37
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,857.71,581.14
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,716.81,487.03
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,827.78,565.79
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,908.24,616.61
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,800.48,548.85
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,683.04,470.78
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,659.1,458.25
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,633.35,443.29
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,602.28,424.99
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,569.54,405.19
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,589.77,422.91
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,588.09,424.39
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,534.56,387.93
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,481.44,350.74
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,425.56,309.45
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,370.9,267.61
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,314.34,223.41
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,260.78,180.45
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,206.28,136.66
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,156.31,96.93
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,107.24,61.15
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,65.73,35.44
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,31.83,20.56
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,22.67,11.47
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,13.82,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.68,0.41
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,27.97,17.27
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,43.99,25.07
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,84.88,47.1
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,129.99,78.88
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,182.01,119.85
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,234.5,162.94
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,291.41,209.16
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,347.03,252.81
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,405.25,296.35
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,461.96,337.93
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,518.74,377.63
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,572.41,413.11
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,626.12,447.01
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,676.11,480.19
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,725.11,511.28
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,766.72,535.45
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,809.59,560.16
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,847.17,582.5
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,882.38,603.35
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,913.62,620.51
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,942.08,635.95
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,964.22,648.0
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,983.18,658.28
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,997.38,665.58
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,1008.2,671.05
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,940.5,630.93
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,851.9,572.07
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,829.08,558.9
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,812.01,548.17
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,841.75,567.46
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,861.36,580.18
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,801.67,543.56
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,736.82,503.93
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,729.2,501.56
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,724.81,500.44
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,691.19,479.66
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,656.65,458.31
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,646.98,455.3
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,630.52,447.25
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,557.71,397.97
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,486.98,349.63
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,452.07,326.96
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,417.94,303.56
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,361.54,262.79
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,311.26,225.59
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,296.07,211.01
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,264.28,181.25
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,208.35,136.67
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,157.69,96.92
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,107.89,60.99
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,65.86,35.25
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,31.88,20.41
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,22.7,11.14
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,15.3,0.05
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,30.37,19.04
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,48.01,29.61
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,86.21,51.84
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,128.11,81.07
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,177.65,119.22
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,227.48,159.47
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,283.97,204.85
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,337.62,247.55
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,394.9,291.87
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,449.37,333.37
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,505.37,374.67
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,558.63,412.81
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,612.52,450.26
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,661.7,484.38
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,709.13,516.64
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,753.15,544.49
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,795.79,570.66
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,833.98,594.07
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,870.04,615.94
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,900.86,633.53
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,929.07,649.4
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,951.15,662.3
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,970.18,673.37
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,984.49,680.74
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,986.64,680.79
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,991.3,683.48
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,992.68,684.25
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,995.45,685.1
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,985.82,678.47
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,972.81,670.89
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,956.63,661.47
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,935.27,648.93
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,910.89,634.55
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,880.63,616.49
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,847.86,596.78
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,811.01,574.34
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,772.12,550.42
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,727.88,523.81
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,682.37,494.88
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,632.5,460.87
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,581.64,425.38
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,528.08,387.76
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,475.11,349.39
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,400.82,293.92
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,334.49,243.91
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,284.08,205.28
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,236.34,167.79
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,188.32,129.79
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,144.72,95.72
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,103.04,65.02
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,67.2,41.23
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,38.69,25.9
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,24.67,12.28
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.51,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,28.79,17.64
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,46.17,28.22
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,84.26,50.36
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,122.66,77.58
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,166.15,111.51
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,202.24,144.78
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,227.55,168.07
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,298.2,220.27
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,387.91,286.61
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,441.56,326.39
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,496.81,365.78
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,548.48,401.28
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,600.48,435.5
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,649.09,466.05
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,697.14,494.96
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,742.39,520.75
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,788.79,545.5
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,826.22,566.04
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,861.44,585.05
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,891.36,600.38
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,918.61,614.05
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,933.57,623.82
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,952.62,636.29
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,965.64,643.97
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,975.47,649.93
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,980.58,653.61
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,982.44,655.57
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,983.7,658.24
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,972.76,653.8
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,835.06,568.68
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,680.97,466.56
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,804.84,554.78
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,896.77,615.34
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,867.64,597.23
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,836.06,578.87
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,798.8,557.4
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,759.69,534.5
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,718.1,509.91
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,673.43,481.96
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,623.14,448.8
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,572.93,414.8
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,505.64,368.07
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,441.8,322.75
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,400.1,291.73
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,357.87,258.82
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,300.63,214.62
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,249.18,173.98
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,196.41,132.68
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,149.83,96.86
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,104.81,64.33
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,67.29,40.31
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,38.32,25.43
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,23.88,11.3
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,13.82,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,11.59,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,23.22,13.06
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,39.28,25.97
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,55.64,39.62
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,74.84,55.21
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,94.65,70.98
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,146.6,109.23
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,210.09,157.08
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,172.6,129.78
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,120.0,89.25
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,152.7,114.07
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,186.2,138.9
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,303.59,226.2
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,425.5,312.75
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,553.47,404.87
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,695.04,502.25
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,736.88,525.36
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,778.66,547.58
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,816.17,568.94
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,851.65,588.75
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,880.85,603.25
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,907.39,615.98
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,930.1,629.51
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,949.93,641.44
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,878.72,595.82
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,788.31,534.73
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,890.57,605.72
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,978.57,660.89
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,815.79,558.43
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,631.7,435.49
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,799.37,554.28
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,936.62,643.75
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,857.28,592.14
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,774.8,536.97
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,810.1,565.08
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,833.02,582.44
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,731.91,515.55
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,636.29,450.29
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,577.59,412.4
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,521.62,375.25
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,432.81,313.85
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,356.34,259.83
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,384.87,282.67
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,396.69,291.76
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,318.46,234.36
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,248.93,183.46
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,214.42,157.85
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,181.12,132.53
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,147.43,106.43
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,115.62,81.71
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,85.9,59.25
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,59.08,39.43
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,39.2,26.21
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,22.8,10.2
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,11.91,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.96,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.7,15.06
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,41.33,23.82
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,81.04,44.94
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,124.91,75.13
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,176.47,114.95
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,228.1,157.46
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,284.36,203.74
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,339.79,248.37
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,398.24,293.85
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,454.81,337.07
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,511.52,378.94
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,565.42,417.46
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,619.42,454.83
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,669.26,489.44
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,718.15,521.72
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,760.06,548.35
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,803.27,575.61
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,841.1,599.95
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,876.51,622.7
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,826.53,587.28
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,742.16,524.35
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,718.79,508.04
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,683.09,483.12
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,737.16,519.54
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,781.95,549.11
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,907.55,639.28
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,1008.14,704.15
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,898.77,633.34
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,765.7,539.22
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,654.98,464.82
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,545.82,389.09
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,761.01,547.65
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,923.55,657.84
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,893.92,638.52
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,861.53,618.58
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,725.78,526.52
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,588.54,426.42
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,657.72,482.8
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,694.49,514.1
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,646.22,480.3
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,594.99,443.44
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,540.75,404.03
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,486.68,363.54
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,429.07,318.6
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,371.9,272.81
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,313.91,225.81
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,258.95,180.27
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,203.08,134.17
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,151.99,92.82
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,101.9,56.06
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,59.98,30.68
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.0,17.89
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.42,8.08
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,12.39,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.57,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.91,14.27
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,39.28,22.54
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,78.55,43.84
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,121.52,73.86
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,171.95,113.5
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,222.91,156.03
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,278.57,202.59
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,333.03,247.93
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,390.6,294.63
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,446.34,339.19
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,502.35,382.72
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,555.97,422.81
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,610.37,462.33
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,602.15,451.4
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,567.67,421.23
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,681.01,504.77
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,794.23,581.25
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,832.83,602.84
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,869.1,623.08
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,900.81,640.51
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,929.8,656.01
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,804.26,571.02
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,637.04,450.77
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,830.56,587.75
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,999.4,691.77
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,1005.83,692.91
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,1008.76,693.85
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,1006.14,690.17
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,999.99,684.55
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,653.26,465.58
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,267.52,191.19
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,629.66,456.16
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,926.77,644.97
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,750.42,528.75
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,566.62,400.91
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,431.93,310.12
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,310.46,224.34
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,531.62,389.75
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,697.61,505.47
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,648.07,470.62
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,595.88,434.66
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,540.68,395.89
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,485.82,356.15
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,426.2,311.32
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,369.68,267.51
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,311.22,221.56
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,256.04,177.08
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,199.91,132.17
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,149.94,92.93
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,101.71,58.02
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,60.64,32.84
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,30.5,19.16
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.44,7.63
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,12.39,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,13.0,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,25.75,14.81
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,40.64,24.02
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,78.46,44.79
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,121.79,74.98
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,171.72,113.67
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,222.22,155.09
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,277.62,200.48
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,332.02,244.24
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,389.43,288.93
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,443.89,330.44
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,499.8,371.52
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,512.17,378.54
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,503.92,369.9
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,503.79,367.79
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,489.75,355.55
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,514.49,371.4
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,538.14,385.98
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,587.58,419.24
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,646.31,457.76
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,700.49,493.5
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,756.36,529.85
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,865.93,605.43
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,957.03,662.14
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,970.71,669.76
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,981.14,676.36
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,985.8,679.6
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,987.16,680.99
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,983.69,678.2
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,976.93,673.53
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,964.44,666.28
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,948.75,657.2
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,927.07,645.06
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,902.44,631.08
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,879.82,619.12
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,847.85,601.1
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,810.42,578.67
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,770.94,554.66
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,726.71,526.83
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,681.1,497.18
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,631.49,463.25
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,581.44,428.17
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,527.05,389.71
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,473.11,350.35
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,403.22,297.7
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,339.85,249.3
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,287.71,208.21
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,237.59,167.77
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,192.25,129.88
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,147.95,92.98
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,99.11,57.53
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,59.67,33.2
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.53,19.21
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.65,6.49
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,13.02,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,25.76,14.72
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,42.2,25.96
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,79.47,47.72
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,95.38,65.44
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,91.38,68.68
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,165.17,119.25
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,273.11,198.86
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,255.79,191.67
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,210.49,159.41
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,289.91,219.29
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,381.54,286.6
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,481.32,359.99
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,599.31,444.28
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,649.06,476.12
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,698.31,506.95
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,745.6,535.46
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,794.44,563.54
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,828.34,582.71
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,864.28,603.03
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,805.39,560.67
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,715.41,494.88
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,754.9,522.26
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,794.47,548.07
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,683.86,474.19
