Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,549.07,383.36
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,645.66,450.5
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,741.35,513.61
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,872.86,605.36
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,977.41,672.62
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,973.55,670.09
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,957.56,661.52
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,934.74,649.52
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,909.1,635.68
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,878.65,617.6
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,845.68,597.87
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,806.97,574.79
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,766.56,550.33
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,534.01,390.64
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,312.08,228.2
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,348.79,257.42
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,383.76,283.73
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,236.33,175.89
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,101.6,73.81
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,248.44,186.74
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,355.65,261.94
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,297.6,215.38
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,245.59,173.4
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,192.06,130.69
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,144.7,93.66
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,99.17,60.65
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,61.82,36.94
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,34.85,22.63
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,20.69,6.25
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,11.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,12.64,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,25.01,13.92
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,40.33,24.38
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,77.78,45.69
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,119.22,74.62
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,170.08,114.26
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,220.21,155.67
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,275.45,201.34
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,228.36,172.45
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,146.4,111.3
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,221.99,169.59
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,306.25,232.64
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,320.86,241.68
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,337.49,252.17
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,259.22,193.12
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,173.5,127.87
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,209.3,154.33
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,245.59,180.25
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,285.07,208.33
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,325.08,236.21
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,630.35,455.32
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,921.12,637.38
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,943.6,645.36
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,963.05,655.14
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,912.84,622.06
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,848.07,576.13
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,869.18,590.76
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,888.24,603.05
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,874.62,595.44
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,858.9,586.94
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,901.67,619.03
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,937.58,643.8
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,913.24,629.97
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,886.55,615.36
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,856.01,598.72
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,823.31,580.58
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,786.46,558.18
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,747.78,534.04
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,704.13,506.56
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,659.6,477.92
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,544.65,397.41
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,443.28,324.99
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,428.91,316.44
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,410.96,303.64
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,326.86,242.17
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,256.09,190.14
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,218.95,162.25
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,183.51,134.97
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,170.16,120.05
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,143.18,93.17
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,97.95,60.49
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,60.84,36.82
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,34.06,22.01
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.11,4.35
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,15.25,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,26.27,14.7
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,40.92,25.24
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,77.38,46.54
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,117.89,74.36
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,166.79,111.32
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,192.91,138.57
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,202.73,151.06
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,243.64,182.88
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,286.85,215.73
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,318.8,239.41
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,349.1,261.14
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,415.84,309.5
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,484.96,358.45
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,445.97,328.73
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,394.83,290.12
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,468.1,341.99
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,538.97,390.24
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,585.16,420.77
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,640.59,456.93
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,621.86,441.58
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,608.12,430.07
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,537.48,380.82
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,454.01,322.6
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,569.95,402.11
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,677.03,471.01
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,652.31,454.1
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,626.49,437.76
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,592.66,415.94
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,548.15,386.94
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,382.71,276.13
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,214.74,156.72
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,282.21,207.54
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,358.35,263.07
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,451.94,332.09
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,549.27,401.99
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,330.68,246.36
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,112.25,81.88
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,165.53,123.74
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,218.53,164.61
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,184.09,138.55
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,150.3,112.91
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,82.76,60.57
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,15.79,7.16
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,136.63,104.28
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,245.26,187.85
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,208.41,158.88
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,174.44,132.44
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,140.53,105.31
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,109.46,80.36
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,80.25,57.54
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,54.21,37.38
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,33.44,21.76
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.85,1.18
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.77,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.26,1.47
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,17.61,8.68
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,25.98,15.89
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,36.68,24.94
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,47.4,33.86
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,57.19,41.94
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,67.0,49.9
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,75.4,56.49
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,83.81,62.99
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,84.31,63.02
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,84.8,63.06
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,116.53,87.97
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,148.51,112.62
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,143.59,108.42
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,138.6,104.26
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,141.82,106.37
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,145.13,108.54
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,171.59,128.85
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,198.37,149.19
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,234.05,175.77
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,270.05,202.21
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,257.45,192.53
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,244.75,182.92
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,245.98,183.82
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,247.15,184.67
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,298.75,223.12
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,350.59,261.15
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,404.73,300.77
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,448.72,332.7
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,450.33,334.59
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,451.57,336.44
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,314.01,235.76
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,175.01,130.92
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,151.12,112.8
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,127.5,94.58
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,109.95,81.11
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,92.48,67.61
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,53.6,37.09
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,14.89,6.29
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,79.25,57.72
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,144.04,108.86
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,220.33,169.52
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,290.78,224.21
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,262.84,202.42
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,234.24,180.0
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,199.62,152.96
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,166.68,126.9
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,133.76,100.45
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,103.96,76.51
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,76.3,54.78
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,51.58,35.5
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,32.22,20.74
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,14.85,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.63,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,14.3,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.51,12.19
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,37.85,22.93
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,75.03,44.02
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,73.65,48.33
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,49.26,35.53
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,45.06,31.97
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,40.87,28.35
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,94.15,71.78
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,147.86,114.51
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,139.06,106.82
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,129.77,98.87
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,164.43,125.44
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,199.81,151.96
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,229.66,174.43
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,260.08,197.1
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,316.84,238.94
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,369.96,277.14
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,368.82,274.84
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,367.03,272.33
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,360.93,266.86
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,354.43,261.17
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,427.4,313.72
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,501.5,365.56
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,600.8,435.44
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,690.9,497.24
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,579.84,419.39
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,456.9,332.37
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,376.62,275.48
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,288.79,211.81
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,359.02,263.21
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,420.88,307.26
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,252.9,186.14
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,87.01,61.66
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,177.57,131.0
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,268.64,198.76
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,285.52,211.31
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,308.23,228.36
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,307.13,228.46
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,305.39,228.18
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,369.02,277.4
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,417.17,313.82
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,370.7,279.4
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,326.13,246.36
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,233.93,176.97
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,148.56,112.01
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,128.79,97.23
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,109.62,82.59
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,90.52,67.67
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,71.7,52.65
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,54.61,38.78
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,37.76,24.83
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,24.15,13.94
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,10.19,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.24,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,12.87,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,21.14,10.03
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,34.1,19.34
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,72.49,39.51
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,52.63,29.43
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,55.32,40.43
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,103.85,80.09
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,120.53,93.09
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,137.34,106.02
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,103.24,78.35
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,68.91,50.49
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,104.51,78.77
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,140.35,106.64
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,155.07,117.88
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,170.02,129.28
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,242.62,184.89
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,323.78,245.45
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,338.39,255.76
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,353.12,266.36
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,464.13,348.19
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,587.73,435.69
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,600.6,443.23
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,612.74,450.86
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,395.39,294.92
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,183.59,136.18
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,254.61,190.0
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,326.25,242.61
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,552.53,408.14
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,767.08,554.44
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,598.24,435.84
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,432.1,316.87
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,533.25,391.48
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,620.53,453.25
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,541.5,396.96
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,457.06,336.96
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,519.38,383.53
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,573.74,422.57
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,635.04,470.56
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,671.12,499.66
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,595.87,444.85
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,524.96,393.14
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,490.91,369.47
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,453.87,342.09
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,331.11,249.82
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,231.09,174.74
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,197.22,148.86
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,164.36,123.05
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,131.92,97.23
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,101.49,73.02
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,73.99,51.8
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,49.43,33.11
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,30.51,18.9
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,7.15,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,13.82,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,23.89,11.6
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,38.06,23.21
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,74.24,44.4
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,115.43,73.19
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,165.15,111.73
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,171.05,125.5
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,151.44,115.8
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,207.37,158.86
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,269.71,206.58
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,373.06,285.14
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,498.35,378.9
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,553.64,419.07
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,610.0,459.25
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,660.22,492.99
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,710.29,525.44
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,755.89,552.95
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,800.13,578.99
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,839.51,602.56
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,876.71,624.44
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,908.87,642.24
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,931.2,653.82
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,953.79,666.95
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,973.28,678.19
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,988.09,685.99
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,999.63,691.92
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,1003.79,694.17
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,1004.52,694.54
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,999.82,692.49
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,991.72,688.52
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,977.8,680.41
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,960.62,670.43
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,938.78,658.28
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,913.88,644.2
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,882.43,625.37
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,853.97,608.41
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,815.72,585.02
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,775.37,560.11
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,729.48,530.84
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,682.24,499.99
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,630.73,464.83
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,578.8,428.43
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,523.47,389.14
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,468.69,348.94
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,411.1,304.9
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,355.51,261.01
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,297.17,214.25
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,242.5,169.47
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,187.15,124.62
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,138.04,85.76
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,89.39,50.77
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,51.08,27.93
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.7,14.63
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.21,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,13.34,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,23.08,10.48
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,39.47,24.46
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,73.3,44.73
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,90.38,62.52
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,90.31,67.89
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,139.28,104.83
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,198.38,150.59
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,276.49,210.07
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,374.16,285.32
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,427.96,327.99
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,483.79,371.27
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,366.69,282.27
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,202.52,153.0
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,276.86,209.46
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,350.46,263.35
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,330.53,246.98
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,302.18,224.82
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,358.45,265.85
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,408.99,301.8
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,401.17,295.38
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,392.72,288.81
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,356.43,262.33
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,310.98,229.16
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,335.8,247.25
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,360.65,265.0
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,475.12,347.23
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,579.59,419.58
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,557.83,402.88
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,535.69,386.78
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,644.56,465.63
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,748.58,538.41
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,714.46,514.72
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,680.05,491.82
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,767.97,558.84
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,831.23,604.94
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,793.51,580.75
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,756.11,557.41
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,676.09,502.41
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,600.41,448.87
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,582.92,438.93
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,559.45,423.37
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,505.0,383.74
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,451.64,343.87
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,363.49,276.34
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,289.56,219.36
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,243.66,183.05
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,201.0,148.75
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,157.82,113.9
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,118.95,82.98
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,82.12,55.14
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,51.83,33.64
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,29.69,17.79
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,8.1,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,15.77,5.0
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,32.48,20.32
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,49.3,34.68
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,69.34,51.28
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,90.32,68.43
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,126.94,96.91
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,168.66,129.59
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,175.33,135.31
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,178.18,137.37
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,247.0,190.67
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,327.18,251.55
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,333.29,254.56
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,330.3,250.8
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,261.46,198.09
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,184.91,138.86
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,293.34,220.56
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,401.58,298.23
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,443.41,326.96
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,486.2,356.3
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,447.0,326.78
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,405.85,296.31
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,304.45,223.82
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,197.75,145.6
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,249.11,183.53
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,300.87,220.37
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,292.21,213.73
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,283.46,207.36
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,475.22,344.84
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,647.76,460.4
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,686.26,486.35
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,731.93,517.91
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,604.25,432.16
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,480.67,347.24
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,573.88,416.03
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,658.66,475.77
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,545.78,397.78
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,440.36,323.74
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,347.97,258.82
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,254.73,190.74
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,222.71,167.46
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,191.4,144.15
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,150.35,113.25
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,110.07,82.33
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,90.83,67.43
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,71.67,52.38
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,61.86,44.76
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,52.06,37.01
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,42.27,29.13
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,32.49,21.11
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,24.11,14.12
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,15.75,7.06
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,9.26,1.59
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.77,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.84,6.58
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,31.53,17.4
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,69.96,37.42
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,113.65,67.37
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,166.53,108.76
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,134.04,95.45
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,65.13,47.91
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,83.76,62.83
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,102.48,77.47
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,158.98,121.74
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,220.82,169.08
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,253.09,192.87
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,286.28,217.11
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,420.12,318.76
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,568.68,427.1
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,686.06,512.8
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,801.55,591.38
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,530.1,400.12
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,191.85,142.03
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,297.84,221.64
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,401.12,295.61
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,258.82,191.45
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,114.55,82.87
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,257.01,190.31
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,414.09,303.11
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,730.73,535.25
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,1005.16,714.43
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,835.72,599.16
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,635.25,455.17
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,673.47,484.46
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,719.04,516.75
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,831.08,600.38
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,911.34,655.69
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,780.12,566.88
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,639.89,465.61
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,573.1,420.29
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,516.94,380.99
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,535.26,397.3
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,539.6,403.12
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,568.21,427.36
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,573.09,433.21
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,374.67,285.15
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,199.66,150.87
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,297.02,225.95
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,348.79,260.21
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,290.37,212.23
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,236.03,167.11
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,181.23,121.94
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,132.19,82.54
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,83.92,47.91
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,46.95,26.05
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,25.05,13.48
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,11.44,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,18.87,5.91
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,31.94,17.76
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,70.63,38.09
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,114.16,68.01
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,166.55,109.01
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,219.17,153.17
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,277.03,201.83
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,333.3,248.96
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,393.55,297.92
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,450.24,342.71
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,508.23,386.94
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,562.66,427.16
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,617.21,466.2
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,603.15,452.24
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,561.55,418.13
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,682.26,507.09
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,801.53,587.61
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,839.55,610.64
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,875.16,632.62
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,905.45,650.22
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,932.78,665.87
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,955.01,679.11
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,973.99,690.37
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,987.65,697.52
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,997.84,702.61
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,910.36,645.11
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,793.02,561.1
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,478.18,348.75
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,146.13,105.55
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,134.57,97.45
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,123.05,88.78
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,279.06,205.63
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,432.6,315.24
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,496.51,361.16
