Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,547.12,397.79
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,591.64,431.39
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,620.19,453.77
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,486.04,359.13
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,363.91,270.56
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,443.22,332.46
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,498.72,374.36
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,454.82,342.51
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,409.44,309.14
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,356.21,268.33
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,305.06,228.2
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,255.44,188.64
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,208.29,150.32
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,161.62,112.6
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,119.22,78.88
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,78.93,49.24
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,45.83,27.47
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,25.44,13.37
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.89,5.14
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,32.11,18.15
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,69.52,38.6
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,112.75,68.21
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,164.8,108.54
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,203.36,145.5
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,232.84,173.68
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,287.13,217.03
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,347.51,264.36
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,421.38,321.03
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,506.3,384.99
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,529.62,400.26
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,533.53,400.51
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,573.34,428.35
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,611.47,454.13
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,642.49,473.29
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,670.75,490.18
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,718.03,521.8
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,765.75,553.08
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,775.27,556.27
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,781.28,557.49
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,886.5,631.33
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,978.97,686.94
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,865.24,610.79
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,707.24,498.88
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,877.26,619.84
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,1009.85,702.41
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,1004.39,696.21
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,995.38,689.61
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,981.8,681.77
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,964.8,671.97
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,942.09,658.72
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,916.25,643.6
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,885.5,625.38
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,851.97,605.35
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,768.59,552.73
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,681.42,492.03
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,693.34,505.81
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,684.38,503.83
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,632.06,468.32
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,579.23,431.32
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,523.68,391.48
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,468.58,350.6
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,409.57,304.98
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,351.62,258.75
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,292.61,210.86
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,237.24,164.87
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,180.66,118.44
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,130.38,78.37
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,81.37,43.67
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,42.41,21.66
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,20.82,9.43
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,12.39,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.48,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.38
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,29.69,15.9
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,68.32,35.83
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,112.21,65.58
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,165.74,107.17
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,218.94,151.81
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,277.29,200.82
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,335.17,248.91
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,395.25,297.32
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,398.81,302.16
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,373.74,282.86
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,489.93,370.73
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,619.59,465.54
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,669.78,499.73
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,718.88,531.53
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,764.4,559.77
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,808.16,586.45
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,847.02,610.83
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,883.37,633.48
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,810.34,582.21
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,697.98,498.75
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,556.36,401.48
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,408.41,295.85
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,557.15,401.8
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,696.79,495.72
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,875.42,621.44
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,1016.03,709.92
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,751.79,537.17
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,447.04,319.53
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,610.23,437.47
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,767.44,543.78
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,622.34,444.28
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,482.48,346.79
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,696.82,506.03
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,853.24,613.02
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,813.23,586.54
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,771.29,560.36
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,729.79,533.83
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,682.86,503.36
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,629.75,466.48
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,576.51,428.51
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,520.64,388.48
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,465.36,347.53
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,405.64,301.47
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,348.82,256.24
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,289.67,208.47
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,234.46,162.94
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,178.06,117.14
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,128.47,78.09
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,80.44,44.33
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,41.65,21.91
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.78,8.77
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,11.44,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,10.48,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,17.34,2.35
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,30.55,16.73
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,69.65,38.11
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,112.67,67.67
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,164.88,108.41
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,217.02,152.12
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,274.63,200.65
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,331.19,247.6
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,391.09,295.81
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,448.32,341.02
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,507.3,386.0
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,561.37,426.08
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,615.41,464.9
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,666.35,501.44
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,716.45,535.58
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,761.35,564.03
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,800.13,587.97
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,838.63,612.43
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,874.76,635.14
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,729.64,532.3
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,527.7,382.45
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,562.36,407.21
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,586.86,423.8
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,803.4,581.4
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,992.68,706.46
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,997.11,707.53
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,998.08,708.1
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,991.1,703.77
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,980.77,697.48
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,966.67,688.54
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,949.34,677.65
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,934.15,668.59
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,907.89,652.42
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,876.43,632.58
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,842.4,611.03
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,803.91,586.43
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,763.42,560.34
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,512.29,382.18
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,272.59,201.56
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,445.48,335.87
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,568.01,426.0
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,512.19,384.41
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,457.18,343.21
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,398.79,297.75
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,342.45,252.6
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,283.78,205.06
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,229.24,160.05
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,174.38,115.29
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,125.59,76.67
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,77.48,42.81
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,40.6,21.61
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,20.02,7.52
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.53,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,9.53,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,16.08,0.57
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,28.35,14.76
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,67.3,35.07
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,111.33,65.2
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,164.43,106.7
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,217.69,151.45
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,276.27,200.78
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,333.43,248.63
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,394.44,298.11
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,451.14,342.66
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,509.11,386.46
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,564.22,426.56
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,619.38,465.21
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,667.71,497.78
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,717.09,528.35
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,761.9,555.15
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,804.89,580.19
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,843.14,603.46
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,878.93,624.99
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,909.78,641.96
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,937.66,656.98
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,959.96,670.52
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,978.97,682.14
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,992.63,691.26
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,1002.77,698.36
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,1007.31,701.54
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,1008.26,702.68
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,1004.07,701.4
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,996.29,698.01
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,762.07,546.23
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,494.33,355.38
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,616.01,444.95
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,729.81,524.41
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,810.36,584.34
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,852.85,613.58
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,729.91,531.11
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,601.67,438.95
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,659.76,486.5
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,679.92,505.33
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,529.11,395.28
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,391.77,292.64
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,414.75,311.48
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,420.59,315.22
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,391.79,291.65
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,349.5,256.13
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,289.21,206.91
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,233.4,160.39
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,175.98,113.29
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,124.87,72.78
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,75.43,38.46
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,36.36,17.38
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.64,5.1
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,9.05,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,15.23,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,27.47,16.74
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,66.58,34.25
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,110.77,64.27
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,164.03,105.52
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,216.96,149.47
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,275.2,197.78
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,332.63,245.04
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,393.78,293.69
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,450.78,337.26
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,509.09,379.96
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,563.81,418.76
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,618.36,456.0
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,669.11,491.47
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,715.69,521.9
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,758.98,549.33
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,799.9,574.94
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,837.97,599.15
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,873.66,621.76
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,904.18,639.78
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,931.72,655.89
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,819.21,580.7
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,663.3,469.98
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,844.04,599.24
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,996.54,696.23
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,1000.95,697.15
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,1001.84,697.63
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,925.87,649.54
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,830.13,582.09
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,902.49,635.18
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,949.61,664.83
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,821.34,581.44
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,682.02,484.26
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,775.93,554.79
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,843.07,600.78
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,804.31,575.67
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,763.4,550.01
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,716.91,521.08
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,669.16,490.34
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,617.6,454.78
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,565.65,418.09
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,510.02,377.52
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,454.94,336.25
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,396.01,291.3
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,339.23,246.63
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,280.28,199.72
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,225.57,155.26
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,169.91,110.69
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,121.19,72.92
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,73.47,39.97
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,37.47,19.68
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,15.23,2.59
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,9.53,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.79,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,28.68,17.67
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,66.61,36.28
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,109.01,65.19
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,161.12,105.43
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,213.65,149.2
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,271.93,197.93
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,328.42,245.01
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,388.48,293.68
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,445.85,338.78
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,504.99,383.56
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,559.58,423.52
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,614.47,462.3
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,665.66,498.43
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,715.99,531.85
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,759.19,558.48
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,804.81,586.31
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,843.11,610.1
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,878.93,632.14
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,910.31,650.33
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,938.72,666.54
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,961.0,679.75
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,979.98,690.97
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,829.67,590.79
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,637.72,453.13
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,667.88,475.33
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,697.16,495.4
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,870.05,618.81
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,999.5,701.75
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,985.96,692.43
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,968.93,682.38
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,945.59,668.43
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,919.04,652.51
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,887.57,633.01
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,853.27,611.67
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,814.79,587.88
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,774.03,562.4
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,727.43,532.41
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,679.27,501.06
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,627.38,465.41
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,576.53,428.87
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,520.0,388.11
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,463.91,346.26
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,403.85,299.43
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,346.03,252.94
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,285.15,203.75
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,228.93,157.21
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,171.2,110.09
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,120.67,70.43
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,72.13,37.08
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,34.5,16.91
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,13.16,0.35
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,9.05,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,15.01,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,27.55,16.64
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,65.68,35.09
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,108.87,64.67
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,161.35,105.32
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,214.23,149.33
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,272.85,198.24
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,329.42,245.22
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,389.33,293.48
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,446.81,338.32
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,506.02,382.76
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,561.0,421.72
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,616.32,459.33
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,667.64,493.63
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,718.08,524.98
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,759.68,549.41
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,803.15,574.62
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,841.91,598.57
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,878.27,620.88
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,908.81,640.03
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,936.4,657.38
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,862.49,608.58
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,752.3,530.15
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,888.43,626.46
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,1000.38,696.06
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,1004.73,698.02
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,1005.51,698.99
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,943.76,661.81
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,861.9,605.07
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,792.14,559.23
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,732.45,518.86
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,832.36,593.17
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,907.77,644.59
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,875.95,625.63
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,841.55,605.73
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,801.85,580.94
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,760.06,554.54
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,678.31,498.55
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,598.83,441.63
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,496.35,368.23
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,412.5,306.71
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,210.12,157.67
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,26.01,14.97
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,63.27,44.72
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,100.64,74.45
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,85.59,62.87
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,70.62,51.2
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,56.65,40.1
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,42.75,28.83
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,30.18,18.46
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,17.62,7.93
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,8.8,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.1,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,15.62,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,30.98,19.32
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,56.0,36.01
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,87.27,59.6
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,123.85,88.45
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,161.52,119.54
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,201.62,152.5
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,246.09,188.11
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,293.34,225.19
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,387.55,297.43
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,503.92,385.16
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,559.85,426.25
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,616.37,466.95
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,588.41,441.85
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,530.5,394.85
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,667.81,496.1
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,805.14,588.17
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,843.93,610.7
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,880.23,632.28
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,910.18,648.28
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,937.08,662.21
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,959.75,675.43
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,979.12,686.66
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,927.96,653.02
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,851.22,596.89
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,940.21,660.41
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,1007.66,700.85
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,1003.68,697.74
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,996.05,693.37
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,981.98,685.2
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,964.45,675.05
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,941.51,660.95
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,915.32,644.87
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,757.7,543.76
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,583.6,421.58
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,560.95,408.54
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,537.04,393.31
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,627.59,463.1
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,674.44,499.79
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,624.0,464.4
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,570.44,426.23
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,465.17,349.0
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,370.31,278.48
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,365.22,273.34
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,339.37,249.45
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,279.21,200.06
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,223.08,153.21
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,165.91,106.48
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,115.69,67.05
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,67.83,34.48
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,31.23,15.14
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.51,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.72,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,11.13,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,28.24,17.08
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,46.38,31.59
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,68.81,49.77
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,93.26,69.52
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,118.97,90.35
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,145.78,111.74
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,252.68,191.32
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,392.59,296.43
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,449.89,340.23
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,508.51,383.7
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,563.74,423.38
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,619.06,461.67
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,586.22,433.36
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,521.15,382.1
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,549.16,400.26
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,575.71,416.27
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,536.12,387.1
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,490.22,353.77
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,570.4,409.81
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,643.39,458.97
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,671.97,477.52
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,711.04,503.05
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,698.34,494.36
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,695.12,492.18
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,699.89,495.3
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,703.51,497.66
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,738.87,522.08
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,761.01,537.79
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,736.65,522.24
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,711.38,506.48
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,721.94,515.5
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,729.21,522.0
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,683.59,492.21
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,638.63,462.94
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,540.94,395.85
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,457.43,337.08
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,455.15,337.57
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,449.46,334.85
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,451.06,337.54
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,439.71,330.46
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,421.52,318.3
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,400.04,302.48
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,310.96,235.58
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,237.45,180.04
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,197.24,148.46
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,159.48,118.2
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,122.03,87.98
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,87.9,60.75
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,57.27,37.56
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,31.72,18.31
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,15.77,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,7.63,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.62,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,26.85,15.79
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,63.33,35.09
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,86.75,58.19
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,92.03,68.56
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,118.61,90.07
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,146.55,112.29
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,153.21,117.67
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,154.96,118.68
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,158.06,120.39
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,160.47,121.41
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,224.91,169.54
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,289.43,215.56
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,292.61,216.43
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,294.68,216.93
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,420.33,307.26
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,546.17,392.84
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,500.58,358.62
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,440.02,315.49
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,577.9,411.37
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,722.21,505.01
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,858.85,596.83
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,975.86,667.79
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,892.15,615.53
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,774.36,536.73
