Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,903.96,627.85
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,1004.42,689.44
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,998.98,684.52
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,990.03,679.04
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,975.09,673.65
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,956.8,666.18
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,933.0,653.86
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,906.23,639.54
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,874.09,622.27
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,839.32,603.07
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,804.86,582.6
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,762.81,556.83
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,715.37,527.73
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,666.64,496.82
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,613.81,460.26
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,560.76,422.42
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,503.76,380.11
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,447.47,337.08
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,388.21,290.6
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,331.18,244.46
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,271.17,195.46
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,215.68,149.32
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,160.19,103.92
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,111.33,65.5
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,64.16,33.45
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,28.62,13.98
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,12.22,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,7.15,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,11.83,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,25.7,14.59
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,62.18,33.72
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,104.83,63.06
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,156.98,103.54
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,193.24,139.05
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,217.24,163.07
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,268.37,204.32
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,328.21,251.49
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,408.98,313.75
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,503.42,385.33
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,450.56,343.64
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,355.13,268.23
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,427.78,322.7
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,513.57,384.66
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,657.67,491.25
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,802.49,590.0
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,840.59,613.74
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,876.22,636.7
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,907.33,655.36
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,935.48,672.06
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,957.53,686.21
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,976.28,698.37
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,990.06,706.47
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,1000.33,712.44
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,1005.04,715.63
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,1006.12,716.67
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,1000.06,713.7
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,990.43,708.59
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,870.39,629.41
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,727.94,526.38
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,838.4,610.76
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,910.02,659.93
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,785.58,575.58
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,649.7,476.26
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,726.55,537.58
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,763.22,565.86
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,716.73,535.71
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,668.78,504.62
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,497.52,377.39
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,342.87,259.07
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,250.12,189.85
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,167.03,126.36
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,147.7,111.77
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,128.77,97.22
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,108.68,81.76
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,89.11,66.46
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,70.79,51.77
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,52.62,36.91
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,36.44,23.44
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,20.42,9.51
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,10.48,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,14.3,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,23.78,13.15
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,65.92,32.31
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,114.11,65.73
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,172.02,111.92
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,230.85,162.65
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,294.09,217.35
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,355.46,269.6
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,419.89,322.57
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,480.54,371.15
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,541.08,417.76
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,599.3,460.81
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,657.35,502.05
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,710.54,538.1
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,762.42,571.11
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,809.69,599.82
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,854.89,626.59
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,895.29,650.98
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,932.91,673.3
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,965.09,690.56
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,994.02,705.59
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,1017.66,719.33
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,1037.66,730.89
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,1051.32,738.67
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,1061.15,744.26
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,1065.61,745.98
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1066.12,745.46
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1060.18,740.49
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1050.34,733.37
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,1035.11,723.83
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,1016.14,712.16
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,991.57,697.9
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,963.54,681.55
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,930.39,661.3
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,894.21,639.12
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,852.17,613.71
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,807.72,586.48
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,759.07,556.2
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,708.67,524.33
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,653.84,487.6
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,598.24,448.22
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,538.37,404.96
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,479.65,360.87
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,416.42,311.19
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,355.14,261.35
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,291.46,208.68
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,231.79,158.25
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,169.84,107.15
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,116.03,64.79
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,64.0,30.2
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,24.55,13.14
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,12.87,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,13.34,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,23.3,12.6
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,64.95,32.17
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,112.52,65.49
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,169.72,111.49
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,226.66,160.4
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,290.01,214.53
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,349.84,264.53
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,412.59,314.7
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,472.92,362.58
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,534.45,409.59
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,590.25,449.97
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,647.02,489.45
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,699.67,524.89
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,751.07,557.25
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,798.05,585.25
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,843.0,611.31
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,882.98,634.23
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,920.28,655.01
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,951.93,671.35
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,980.36,685.51
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,907.47,638.75
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,795.3,560.47
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,796.31,559.61
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,795.13,556.1
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,939.08,653.2
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,1051.64,717.92
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,971.12,668.64
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,870.09,602.56
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,949.44,657.71
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,1001.57,687.31
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,977.54,672.85
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,950.17,657.47
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,916.78,637.45
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,880.47,615.66
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,838.86,591.38
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,794.93,565.38
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,671.99,486.27
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,554.02,404.98
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,470.93,348.28
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,401.38,299.05
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,241.79,182.1
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,97.06,71.32
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,85.75,63.01
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,74.49,54.3
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,63.26,45.69
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,52.06,36.88
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,40.88,27.78
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,29.7,18.53
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,19.94,10.3
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,10.19,1.91
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,5.24,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.25,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,25.52,13.97
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,62.23,33.94
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,106.91,65.33
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,160.68,107.43
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,213.06,150.73
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,274.01,201.58
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,333.91,251.98
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,394.91,301.48
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,453.55,347.34
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,513.98,392.69
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,570.1,433.35
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,625.58,472.07
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,677.71,507.68
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,729.03,540.79
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,716.67,526.57
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,682.76,497.43
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,684.28,496.35
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,689.72,497.19
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,701.15,501.91
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,710.21,504.93
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,717.62,508.14
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,723.21,510.18
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,732.14,513.87
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,739.69,516.62
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,754.51,525.65
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,767.89,533.66
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,724.98,504.47
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,669.77,468.06
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,677.05,473.75
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,693.64,484.45
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,650.16,456.56
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,617.58,435.95
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,659.02,467.18
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,683.78,486.64
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,684.85,489.08
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,671.54,482.46
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,557.02,405.67
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,455.29,335.56
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,448.85,333.53
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,430.3,321.57
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,437.01,327.42
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,424.7,317.58
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,370.88,276.01
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,319.79,235.51
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,257.56,186.4
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,203.12,142.46
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,148.61,98.94
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,101.89,63.07
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,57.38,32.46
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,24.17,11.6
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,14.3,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,10.48,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,24.57,12.74
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,59.31,34.03
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,100.21,62.92
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,150.92,102.28
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,201.58,144.3
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,260.92,193.64
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,316.42,239.33
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,375.97,286.93
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,433.01,331.41
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,492.2,375.85
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,546.54,415.14
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,601.46,453.35
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,652.44,487.04
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,702.94,519.01
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,754.34,549.33
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,803.47,576.71
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,841.48,595.99
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,877.06,613.1
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,907.02,627.06
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,933.9,638.87
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,890.34,610.4
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,819.42,560.37
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,916.72,624.01
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,995.27,666.27
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,998.59,666.85
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,998.38,666.69
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,989.3,660.24
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,985.9,657.31
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,970.2,648.65
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,951.21,638.33
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,926.37,624.66
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,898.67,609.35
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,865.15,589.62
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,829.17,568.44
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,788.15,544.85
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,745.37,519.92
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,512.08,366.21
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,288.07,207.69
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,440.58,322.44
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,543.11,393.68
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,485.16,352.29
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,428.6,312.12
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,368.86,267.61
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,312.19,223.96
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,252.88,177.85
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,197.03,133.59
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,143.01,91.55
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,97.13,57.37
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,53.73,28.7
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,22.1,8.93
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,13.34,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,11.44,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,22.75,10.79
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,60.9,31.51
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,104.31,61.18
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,158.65,103.31
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,212.93,148.57
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,273.35,198.95
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,331.56,247.21
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,393.99,297.37
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,452.91,343.87
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,513.36,389.98
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,570.11,431.27
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,627.13,471.35
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,678.98,507.45
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,726.21,537.89
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,770.37,564.59
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,812.07,589.1
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,850.8,612.41
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,887.07,633.81
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,917.45,650.3
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,944.82,664.75
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,967.03,676.73
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,985.93,686.62
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,999.44,692.36
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,1009.42,696.03
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,1012.74,697.21
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,1012.45,696.37
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,1003.24,688.88
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,990.59,679.54
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,975.87,670.51
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,957.83,659.58
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,940.56,649.22
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,912.21,632.14
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,878.98,613.39
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,843.16,592.91
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,800.56,567.29
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,756.24,540.3
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,707.81,509.81
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,658.34,476.95
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,604.17,440.21
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,549.13,401.88
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,490.87,360.68
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,433.98,319.04
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,372.22,271.97
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,314.08,226.38
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,254.34,179.44
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,198.12,134.57
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,142.33,91.04
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,95.45,56.25
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,51.78,27.37
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,20.49,6.68
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,23.85,11.11
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,58.89,33.03
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,100.19,62.17
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,151.08,101.65
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,202.32,143.52
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,260.13,190.75
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,317.82,237.44
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,376.91,283.8
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,433.56,327.59
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,492.37,371.58
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,546.46,410.13
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,600.77,447.53
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,651.57,482.57
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,701.93,516.38
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,745.21,543.53
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,786.43,568.18
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,825.14,591.61
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,861.87,613.48
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,890.15,629.01
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,915.43,642.62
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,825.69,580.54
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,718.86,504.93
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,748.13,524.22
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,776.48,541.58
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,648.23,455.52
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,518.18,366.34
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,641.45,453.26
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,761.58,533.74
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,840.85,589.69
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,906.39,636.57
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,879.78,619.88
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,851.04,602.58
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,817.64,583.04
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,782.46,562.05
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,689.49,499.21
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,598.29,436.38
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,381.89,283.76
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,178.98,131.98
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,243.41,182.23
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,298.58,223.99
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,148.32,110.8
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.42,0.28
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,9.53,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,21.46,9.08
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,59.07,30.93
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,102.79,61.3
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,157.86,104.48
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,212.79,151.03
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,274.24,203.28
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,333.86,253.32
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,397.68,305.2
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,457.47,353.0
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,518.62,400.2
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,576.45,442.58
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,634.69,483.7
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,687.52,520.3
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,739.42,553.65
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,782.07,580.06
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,826.69,607.45
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,866.65,632.57
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,904.08,655.86
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,934.97,673.41
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,962.78,688.89
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,985.44,702.46
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,1004.67,713.93
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,1017.87,720.25
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,1027.42,724.4
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,1031.21,726.08
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,1031.27,725.61
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,1024.58,721.59
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,1014.22,715.46
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,998.73,706.25
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,979.73,694.95
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,954.03,679.47
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,925.2,662.04
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,891.93,641.69
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,855.9,619.48
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,813.33,592.77
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,773.23,567.49
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,723.85,536.41
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,673.21,503.41
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,617.09,463.48
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,560.98,422.53
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,501.76,378.67
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,443.58,334.15
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,380.58,284.23
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,320.82,235.51
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,258.76,184.93
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,202.0,137.89
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,143.58,91.14
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,94.42,54.05
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,47.7,23.41
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,17.37,1.7
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.58,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,22.74,8.2
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,52.21,30.05
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,89.75,57.86
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,134.44,93.44
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,179.36,130.9
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,229.37,172.68
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,304.87,232.31
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,394.5,302.56
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,453.62,349.49
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,514.33,396.16
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,571.15,438.52
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,628.54,479.97
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,680.86,516.29
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,732.25,549.39
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,775.42,576.17
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,821.13,604.28
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,859.46,627.9
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,895.22,649.63
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,926.3,667.27
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,954.36,682.87
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,975.82,695.61
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,993.85,706.3
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,1006.87,712.5
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,1016.27,716.56
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,856.92,612.58
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,659.18,472.44
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,631.79,453.91
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,603.84,433.79
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,499.91,361.71
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,409.66,297.71
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,485.08,353.38
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,567.84,412.07
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,635.51,461.68
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,692.89,503.37
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,493.04,362.57
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,299.48,220.63
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,309.96,230.37
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,318.67,238.0
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,300.57,225.3
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,281.62,211.86
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,287.88,217.73
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,282.71,214.23
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,244.62,184.7
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,207.23,155.23
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,169.61,125.59
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,133.67,96.73
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,98.36,68.35
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,66.09,42.87
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,38.31,22.31
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,18.02,0.0
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,9.53,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.63,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,20.61,6.0
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,55.2,29.69
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,97.05,59.19
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,150.96,101.22
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,203.31,144.69
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,262.43,193.8
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,319.52,240.98
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,380.76,290.07
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,438.54,335.63
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,498.33,381.21
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,554.11,422.58
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,610.33,463.06
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,660.59,498.61
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,711.26,532.97
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,756.89,561.56
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,800.78,588.52
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,839.65,611.37
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,876.26,632.42
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,906.47,649.04
