Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,933.71,663.63
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,955.7,675.66
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,974.5,685.64
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,987.06,692.33
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,996.16,697.0
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,999.66,698.34
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,999.62,697.67
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,989.65,689.65
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,985.6,685.5
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,969.47,675.4
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,950.0,663.46
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,925.1,648.25
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,904.22,635.64
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,870.1,614.7
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,833.42,592.19
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,741.73,533.17
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,650.69,470.27
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,659.53,480.78
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,649.14,476.93
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,595.14,439.13
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,541.45,400.9
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,482.59,358.59
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,425.06,315.77
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,363.43,267.95
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,304.99,221.18
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,244.31,172.63
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,189.19,127.75
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,132.68,83.21
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,84.58,47.53
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,41.92,19.95
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,15.02,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,9.05,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,17.33,3.35
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,55.25,29.46
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,96.5,58.18
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,150.13,99.56
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,202.89,142.86
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,262.47,191.75
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,319.87,238.58
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,381.42,287.27
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,439.49,332.01
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,499.56,376.58
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,555.14,416.39
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,611.24,455.18
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,661.89,488.57
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,712.85,520.26
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,760.46,548.21
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,806.96,574.76
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,845.75,598.47
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,882.15,620.62
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,905.9,633.57
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,933.12,648.78
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,955.1,662.04
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,973.84,673.46
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,985.31,681.35
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,993.28,687.28
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,996.66,689.14
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,996.52,689.04
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,988.88,683.86
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,977.81,676.78
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,971.32,673.33
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,952.7,662.52
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,927.41,647.75
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,899.11,631.16
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,864.78,611.43
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,827.97,590.0
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,785.34,563.93
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,741.04,536.49
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,692.3,506.34
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,643.93,474.35
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,588.59,436.03
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,533.66,396.93
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,474.46,353.89
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,416.86,310.65
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,355.74,263.24
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,298.1,217.14
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,237.94,168.98
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,183.72,124.97
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,127.13,80.39
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,81.52,46.6
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,40.1,20.57
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,20.19,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.96,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,17.6,2.79
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,53.22,29.35
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,94.1,58.67
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,144.97,98.43
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,196.38,141.04
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,254.66,189.5
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,312.94,237.19
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,373.56,285.36
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,430.84,329.5
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,490.44,373.7
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,546.8,414.17
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,604.34,454.09
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,655.83,490.08
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,706.84,524.91
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,754.82,554.77
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,804.68,585.22
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,843.53,607.45
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,880.04,627.89
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,910.77,644.36
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,938.58,658.84
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,952.13,665.75
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,970.22,675.63
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,981.55,682.02
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,989.39,686.46
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,915.02,639.48
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,806.99,565.6
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,634.8,450.86
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,439.22,314.71
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,276.22,201.17
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,114.5,81.97
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,69.1,47.76
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,24.23,13.23
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,212.0,157.72
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,403.53,297.76
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,459.15,338.92
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,498.96,369.11
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,318.88,238.95
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,140.08,103.58
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,181.22,136.18
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,225.9,170.68
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,236.74,179.94
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,246.84,188.13
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,211.54,161.09
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,177.47,134.57
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,143.33,107.49
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,109.34,80.18
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,79.11,56.03
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,51.8,34.37
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,30.03,16.35
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.13,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,10.66,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,21.34,11.42
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,36.23,24.28
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,51.13,37.04
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,68.94,52.06
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,86.88,66.95
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,89.7,69.14
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,92.49,71.24
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,100.05,77.18
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,107.63,83.09
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,128.63,99.83
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,149.75,116.49
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,148.76,115.34
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,147.79,114.27
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,149.07,114.85
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,150.44,115.54
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,145.3,111.25
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,140.14,106.98
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,176.19,135.48
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,212.7,164.07
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,188.61,144.99
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,164.55,125.96
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,176.28,134.96
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,188.02,143.89
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,194.39,148.83
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,200.71,153.75
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,180.21,137.72
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,159.79,121.73
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,162.09,123.86
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,164.37,125.99
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,184.96,142.37
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,205.56,158.72
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,177.87,137.03
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,150.5,115.52
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,128.0,97.82
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,105.7,80.14
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,93.81,70.91
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,82.02,61.67
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,79.66,59.95
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,77.31,58.22
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,75.42,57.0
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,73.54,55.76
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,64.2,48.17
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,54.86,40.49
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,44.6,31.93
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,34.35,23.26
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,25.51,15.66
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.03
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.72,1.62
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,14.63,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,55.91,27.07
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,100.78,58.85
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,156.97,103.94
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,213.03,152.7
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,275.64,207.4
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,335.82,259.95
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,399.12,313.7
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,459.14,363.2
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,520.67,412.16
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,577.36,454.92
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,633.92,495.97
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,683.25,531.58
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,734.25,566.41
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,780.56,596.16
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,825.09,624.12
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,864.31,647.94
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,900.92,669.62
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,930.84,686.85
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,957.43,701.76
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,862.89,636.12
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,728.32,535.49
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,539.47,401.46
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,335.22,250.02
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,405.9,302.81
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,464.69,345.3
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,406.06,302.44
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,335.9,251.04
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,312.14,234.17
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,288.49,217.1
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,562.29,425.97
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,801.74,596.25
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,651.44,486.94
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,512.1,384.53
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,505.35,381.75
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,495.91,376.2
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,422.23,322.32
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,346.22,265.91
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,362.1,279.81
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,364.19,282.37
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,277.5,215.64
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,196.39,152.54
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,270.92,210.01
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,301.24,226.9
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,238.63,173.53
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,182.11,125.29
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,124.57,78.47
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,77.49,43.12
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,33.77,14.91
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.2,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,15.71,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,54.87,28.11
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,98.89,59.39
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,155.02,103.8
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,210.53,151.25
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,272.97,204.68
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,332.61,255.09
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,396.13,306.93
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,455.82,354.78
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,516.97,402.09
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,573.96,444.72
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,631.06,486.05
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,683.53,522.56
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,735.09,555.88
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,782.23,585.79
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,827.69,614.15
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,861.57,634.8
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,898.27,657.2
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,928.43,674.28
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,955.53,689.33
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,977.49,702.44
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,996.05,713.49
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,1009.52,720.0
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,1019.39,724.38
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,1022.1,725.87
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,1021.09,725.25
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,1014.78,720.05
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,1004.77,712.73
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,791.22,573.07
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,553.27,402.74
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,660.0,483.07
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,756.67,552.09
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,814.87,596.79
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,843.8,617.46
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,801.22,590.07
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,760.89,564.59
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,615.05,462.04
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,475.4,358.87
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,525.69,399.79
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,546.31,416.12
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,485.83,370.24
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,426.65,324.29
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,362.62,273.33
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,301.93,223.34
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,239.02,170.97
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,181.98,122.89
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,123.77,76.0
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,75.81,40.38
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,32.39,11.83
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,11.44,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,14.8,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,55.25,27.05
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,100.78,59.52
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,158.26,105.32
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,215.54,154.44
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,279.64,209.2
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,340.66,260.87
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,405.66,313.86
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,466.08,362.3
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,528.04,410.16
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,586.78,453.13
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,645.77,494.66
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,699.18,530.61
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,747.55,560.77
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,794.94,590.05
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,840.47,617.56
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,879.96,641.43
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,916.79,663.31
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,948.42,680.3
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,976.86,695.1
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,998.46,706.91
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1016.48,716.57
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,1029.35,721.68
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1038.44,724.58
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,1041.7,724.66
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1041.11,722.52
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,1032.01,714.88
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,1019.22,705.28
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,1002.39,693.9
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,982.01,680.5
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,955.72,663.63
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,926.18,644.9
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,891.0,622.76
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,853.11,598.99
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,809.92,572.75
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,768.93,547.74
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,718.02,516.06
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,665.9,482.42
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,608.95,443.7
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,551.84,403.75
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,489.91,359.89
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,429.3,315.28
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,365.42,266.86
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,304.76,218.97
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,240.47,167.61
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,182.35,120.23
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,123.29,74.11
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,74.95,39.08
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,30.85,9.94
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,10.48,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,14.62,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,56.46,26.67
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,103.2,60.0
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,161.44,106.4
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,219.43,156.31
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,284.2,212.02
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,345.48,264.02
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,410.1,316.72
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,471.3,365.46
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,534.07,413.63
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,592.27,456.74
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,650.35,498.32
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,704.44,534.77
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,753.36,565.11
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,800.33,593.33
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,845.26,619.42
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,884.69,640.72
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,921.44,659.59
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,952.99,675.13
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,981.34,688.26
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,1003.38,699.34
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1021.86,708.18
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,1034.6,712.08
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,1043.57,713.76
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,1046.21,716.04
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,1044.99,716.24
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,1037.88,713.96
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1026.97,709.46
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1009.34,700.16
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,988.11,688.75
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,961.46,674.0
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,931.54,657.17
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,895.86,636.57
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,857.43,614.02
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,813.5,587.6
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,767.49,559.42
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,719.97,529.38
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,667.0,494.38
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,608.82,453.66
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,550.67,411.72
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,488.42,365.62
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,427.59,319.02
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,362.5,267.81
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,300.95,217.78
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,236.68,165.42
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,178.67,117.54
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,119.79,71.39
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,71.75,36.7
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,28.18,7.1
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.58,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,16.0,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,50.83,26.23
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,92.68,56.07
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,148.23,99.18
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,202.64,144.75
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,264.38,196.61
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,323.54,245.62
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,387.61,296.97
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,446.64,342.81
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,507.78,388.35
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,565.54,429.86
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,623.15,469.73
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,675.81,504.76
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,727.69,536.76
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,775.64,564.75
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,822.32,591.02
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,855.6,610.86
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,891.88,632.59
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,923.33,649.79
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,951.89,665.08
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,973.6,678.17
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,991.9,689.33
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,1004.6,695.78
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,1013.7,700.19
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,1016.15,701.49
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,1014.89,700.75
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,798.54,563.7
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,550.28,390.89
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,290.63,211.78
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,53.19,35.11
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,109.65,78.3
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,167.1,121.41
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,537.28,400.07
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,837.71,601.0
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,794.62,571.36
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,749.42,543.29
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,699.1,512.1
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,647.69,478.44
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,591.39,439.12
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,535.0,398.54
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,473.92,353.59
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,414.47,308.3
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,351.29,258.79
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,291.57,210.39
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,228.48,159.17
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,171.77,112.61
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,114.62,68.09
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,68.24,34.79
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,21.43,2.68
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,14.89,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,51.84,25.12
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,95.35,56.13
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,150.8,99.32
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,205.71,145.42
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,267.75,197.36
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,326.56,245.78
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,389.26,295.26
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,448.89,341.04
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,509.93,386.02
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,566.34,425.11
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,623.04,462.76
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,675.3,497.85
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,726.68,529.9
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,774.39,559.44
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,815.6,584.41
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,854.68,609.06
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,891.23,632.01
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,920.18,648.83
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,945.87,663.62
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,967.45,676.15
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,985.63,686.67
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,996.07,693.13
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,1002.8,697.53
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,1004.6,698.47
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,1002.74,697.37
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,991.73,689.95
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,986.08,686.03
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,969.03,676.0
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,948.61,664.06
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,919.43,647.17
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,887.6,628.56
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,851.98,608.23
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,813.98,586.12
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,767.83,557.17
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,723.07,528.85
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,672.26,495.78
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,620.83,461.09
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,562.14,419.5
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,504.86,377.84
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,444.54,333.17
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,386.44,288.81
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,323.44,239.67
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,263.29,191.67
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,204.23,144.34
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,151.95,102.2
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,99.07,61.58
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,56.64,30.9
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,19.99,0.59
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,15.16,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,47.49,23.97
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,88.76,53.85
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,141.89,94.98
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,188.88,134.83
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,240.4,178.35
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,291.47,220.63
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,343.32,261.79
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,416.83,317.22
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,496.08,374.82
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,552.12,413.76
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,608.81,451.76
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,661.04,486.73
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,710.68,518.61
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,660.15,478.13
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,581.43,418.24
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,620.27,444.99
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,659.14,470.49
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,721.17,512.15
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,796.85,561.33
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,804.81,564.63
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,810.08,566.95
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,903.24,630.97
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,986.3,682.23
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,988.94,682.8
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,988.09,682.31
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,979.39,676.52
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,967.31,668.86
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,949.79,658.08
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,929.1,645.48
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,902.87,630.18
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,873.77,613.11
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,838.56,592.79
