Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,804.52,573.09
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,761.56,546.77
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,716.98,519.09
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,666.72,485.57
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,615.89,450.96
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,559.59,412.07
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,503.86,372.44
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,443.86,328.76
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,386.06,285.32
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,324.31,237.87
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,264.69,190.76
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,204.59,143.03
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,151.57,100.67
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,98.45,60.23
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,55.97,29.72
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,19.3,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,17.08,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,43.89,22.68
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,84.16,52.6
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,135.31,92.29
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,186.12,133.99
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,244.32,181.85
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,299.8,226.97
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,359.85,274.31
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,420.05,319.99
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,480.04,363.8
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,535.56,403.06
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,592.07,441.63
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,642.88,475.59
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,693.43,508.4
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,744.2,539.79
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,792.1,567.65
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,830.76,592.05
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,867.21,615.05
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,896.83,632.97
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,923.52,649.05
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,944.45,661.79
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,962.2,672.69
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,972.44,679.63
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,979.18,684.59
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,981.22,686.24
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,979.81,685.92
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,905.75,639.38
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,821.1,581.41
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,813.77,578.53
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,803.88,573.38
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,627.41,452.64
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,448.19,325.26
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,438.54,320.06
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,428.09,313.5
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,412.54,303.4
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,404.79,298.73
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,380.86,282.86
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,356.23,266.24
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,338.3,253.99
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,317.9,239.46
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,244.67,184.49
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,174.41,131.19
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,220.86,166.09
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,243.19,179.02
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,183.9,131.86
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,134.83,92.89
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,86.13,55.37
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,46.34,25.7
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,18.23,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,16.51,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,46.47,22.51
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,87.27,52.4
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,140.04,93.35
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,194.55,138.94
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,255.13,189.94
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,312.96,238.77
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,375.13,289.91
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,433.92,336.67
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,494.99,383.47
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,506.2,390.11
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,506.25,387.27
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,573.2,435.49
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,645.25,485.43
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,691.55,515.21
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,733.57,541.52
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,666.85,489.71
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,569.48,416.92
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,755.6,550.32
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,931.38,662.73
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,827.5,590.82
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,699.86,499.73
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,710.07,508.02
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,719.12,514.33
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,545.88,395.1
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,371.98,270.9
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,370.74,270.47
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,369.34,269.01
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,362.28,264.02
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,355.04,258.97
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,503.02,366.82
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,642.89,463.06
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,615.6,444.36
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,587.75,426.73
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,562.26,410.32
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,534.99,392.45
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,598.28,440.68
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,632.43,466.49
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,550.39,407.69
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,474.25,352.87
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,440.05,328.14
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,399.31,296.59
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,336.74,247.13
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,277.54,198.96
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,214.19,147.77
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,157.97,102.01
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,101.3,58.62
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,56.31,26.45
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,16.74,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,16.89,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,46.15,22.75
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,87.35,53.74
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,140.68,95.7
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,194.08,140.77
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,257.55,194.47
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,180.72,139.8
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,63.26,46.51
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,199.88,157.14
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,353.92,277.32
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,453.72,353.34
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,566.18,436.8
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,641.27,490.38
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,721.12,545.52
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,732.97,549.65
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,730.71,544.03
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,746.09,551.06
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,756.74,554.53
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,782.91,570.15
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,807.42,584.31
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,785.67,566.6
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,748.18,539.12
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,754.42,541.23
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,758.76,541.76
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,705.91,504.59
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,638.51,457.99
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,822.26,588.76
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,972.55,686.57
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,954.23,673.95
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,932.74,661.26
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,903.35,643.62
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,876.07,627.35
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,839.25,606.05
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,800.29,583.16
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,754.79,554.87
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,708.13,524.57
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,635.09,474.97
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,561.78,424.03
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,481.6,365.52
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,402.94,306.98
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,393.26,299.76
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,368.1,279.14
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,305.83,229.34
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,248.87,182.97
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,189.73,135.4
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,138.19,93.94
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,86.88,54.48
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,45.47,23.45
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,18.32,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,16.68,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,43.45,21.48
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,84.21,52.36
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,137.47,93.75
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,190.58,137.89
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,251.6,188.75
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,313.2,239.26
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,378.69,291.46
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,437.85,337.62
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,499.45,383.87
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,558.0,425.74
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,618.0,467.02
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,671.1,502.87
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,723.68,536.99
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,770.26,565.29
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,818.23,594.01
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,857.7,616.72
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,894.79,637.67
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,927.39,655.58
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,957.22,671.63
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,979.5,684.36
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,989.74,689.87
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,1002.68,696.68
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,1012.09,701.39
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,1014.5,702.67
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,1013.22,701.93
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,1007.87,698.91
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,998.72,693.76
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,859.34,606.71
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,696.72,495.69
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,821.16,586.3
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,903.98,640.04
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,867.62,616.51
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,834.24,596.11
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,789.46,568.77
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,742.76,539.91
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,597.92,441.34
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,458.66,341.75
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,504.22,378.26
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,521.38,391.33
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,459.72,344.82
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,399.29,298.19
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,334.81,246.71
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,274.33,196.94
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,210.27,145.1
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,153.67,98.99
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,95.98,54.88
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,50.89,22.05
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,15.88,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,15.34,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,45.73,20.04
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,89.77,53.02
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,146.15,96.79
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,201.2,142.84
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,263.93,195.22
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,323.97,245.02
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,388.42,296.64
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,448.25,342.99
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,510.13,388.74
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,566.22,428.61
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,623.53,467.58
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,676.32,501.73
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,728.26,532.48
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,778.08,560.7
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,821.79,584.09
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,860.42,605.46
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,896.45,624.97
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,926.73,640.79
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,953.9,654.67
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,975.46,667.57
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,993.51,678.55
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,1005.76,685.9
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,1014.31,691.2
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,1016.2,693.11
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,1014.27,692.97
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,1005.19,689.63
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,992.42,684.14
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,974.34,673.85
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,952.76,661.56
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,925.49,647.29
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,895.09,630.88
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,859.03,609.46
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,820.36,586.24
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,775.99,559.09
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,734.0,533.21
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,682.61,501.65
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,630.2,467.35
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,572.25,426.84
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,514.61,385.12
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,453.01,339.34
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,393.39,293.3
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,328.55,241.98
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,268.06,192.44
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,204.53,140.4
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,148.52,94.48
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,91.14,51.03
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,46.87,18.67
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,14.5,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,14.52,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,45.47,18.88
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,89.02,52.05
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,145.34,96.36
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,152.53,111.98
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,138.33,106.69
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,159.97,124.58
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,184.01,143.66
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,189.5,147.61
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,192.52,149.17
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,202.27,155.76
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,216.86,165.92
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,468.99,363.46
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,727.03,550.19
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,771.61,575.16
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,814.1,599.69
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,853.37,623.67
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,890.18,645.7
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,919.63,661.82
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,945.86,675.77
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,959.13,682.31
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,976.95,691.84
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,987.01,695.62
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,993.47,697.32
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,995.16,697.62
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,993.26,695.88
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,989.52,691.76
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,973.31,680.12
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,954.95,668.79
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,933.33,655.55
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,904.14,638.25
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,872.26,619.27
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,835.27,598.14
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,796.06,575.32
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,753.47,549.26
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,706.61,519.69
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,562.21,418.39
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,432.78,324.46
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,469.54,354.27
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,484.04,365.4
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,422.79,319.1
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,364.24,273.86
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,296.91,221.04
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,238.68,174.12
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,179.13,126.18
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,127.59,84.87
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,76.75,46.27
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,36.13,14.49
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,14.4,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,14.34,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,33.64,15.15
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,72.21,46.37
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,120.84,84.68
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,173.06,127.87
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,231.02,176.15
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,286.69,222.52
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,348.08,272.53
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,404.69,317.49
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,464.33,363.28
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,520.45,404.42
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,582.71,448.44
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,634.06,483.7
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,685.31,517.78
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,734.1,549.78
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,782.57,579.85
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,821.21,603.12
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,857.82,624.72
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,777.39,565.56
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,677.41,491.39
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,659.18,476.63
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,625.31,450.92
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,528.51,382.65
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,416.27,302.47
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,569.17,412.59
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,721.15,515.23
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,656.79,470.29
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,605.76,435.43
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,692.75,498.11
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,772.61,553.35
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,707.59,509.72
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,655.57,475.09
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,639.4,466.0
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,620.62,454.7
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,672.18,495.23
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,701.2,518.95
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,650.01,485.15
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,598.35,450.4
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,540.3,408.99
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,483.29,367.0
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,422.61,321.24
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,364.46,275.85
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,301.24,224.98
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,243.11,177.01
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,180.75,126.27
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,128.87,84.27
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,77.26,45.0
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,36.69,12.25
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,13.46,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,14.54,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,40.1,16.07
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,81.53,48.99
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,135.78,91.33
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,190.8,137.62
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,252.66,189.91
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,197.48,152.78
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,106.58,81.69
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,120.95,92.99
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,135.38,103.93
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,142.97,109.12
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,150.61,114.27
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,204.91,155.97
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,269.6,204.36
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,248.3,187.1
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,234.85,176.12
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,339.74,254.59
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,439.85,326.63
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,394.97,292.16
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,348.5,257.19
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,435.48,320.62
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,537.38,391.81
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,631.81,457.46
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,740.42,530.05
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,717.99,513.34
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,694.13,496.93
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,702.93,503.21
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,710.0,508.07
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,671.03,482.09
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,619.52,447.94
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,547.51,398.53
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,477.74,349.67
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,668.72,492.76
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,807.29,588.83
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,658.49,486.88
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,505.78,376.45
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,577.15,434.05
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,617.37,466.61
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,442.35,336.75
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,286.92,218.37
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,353.38,270.19
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,380.24,287.34
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,316.06,234.49
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,256.19,184.2
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,192.36,131.51
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,136.74,85.92
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,80.54,43.71
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,37.45,8.72
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,11.57,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,13.07,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,36.56,13.07
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,76.17,45.62
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,125.88,84.71
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,175.36,125.99
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,232.27,173.45
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,275.45,210.05
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,315.33,241.94
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,360.71,277.2
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,405.09,310.33
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,452.83,344.52
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,500.52,377.57
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,497.6,373.44
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,495.01,369.3
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,569.57,422.89
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,659.51,485.0
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,589.95,433.6
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,508.96,374.09
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,554.71,406.72
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,601.3,438.67
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,535.61,391.13
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,453.66,332.11
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,410.28,300.72
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,366.56,268.59
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,496.9,363.39
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,613.45,444.94
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,536.8,390.42
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,447.31,327.07
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,253.31,187.53
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,66.24,45.83
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,249.66,186.87
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,435.63,322.45
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,409.67,303.97
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,383.83,286.45
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,388.9,291.59
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,400.36,301.06
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,370.47,280.17
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,340.23,258.83
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,307.79,234.88
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,275.46,210.62
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,240.76,184.37
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,206.53,157.88
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,171.98,130.57
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,138.63,103.63
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,104.26,75.75
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,72.36,49.77
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,43.03,26.52
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,19.43,1.79
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,10.01,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,7.15,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,13.91,2.56
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,30.27,18.63
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,46.8,32.78
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,65.84,48.86
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,84.98,64.78
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,70.05,52.4
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,55.79,40.52
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,133.4,103.47
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,214.69,167.39
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,164.75,127.08
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,109.78,82.81
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,178.35,136.77
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,249.36,190.74
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,137.2,103.59
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,28.85,17.57
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,117.43,87.9
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,209.44,158.24
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,195.83,147.31
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,182.25,136.88
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,377.43,284.39
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,585.1,430.15
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,637.84,464.92
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,704.05,509.29
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,625.06,454.03
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,558.81,407.53
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,690.68,503.43
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,817.22,590.54
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,881.55,637.23
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,917.85,661.72
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,889.46,645.19
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,864.82,631.65
