Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,53.72,12.83
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,136.27,88.23
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,198.04,144.24
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,269.93,209.29
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,335.49,268.97
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,405.93,330.87
2016,10,10,8,15,795.5,59.0,2.9,11.5,342.0,470.49,386.6
2016,10,10,8,30,830.0,63.0,3.0,12.0,393.0,536.99,441.87
2016,10,10,8,45,855.0,65.5,3.2,12.5,441.5,594.24,488.47
2016,10,10,9,0,880.0,68.0,3.4,13.0,490.0,654.52,535.92
2016,10,10,9,15,897.0,70.0,3.35,13.5,533.0,708.44,574.9
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,761.08,611.06
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.0,808.62,643.0
2016,10,10,10,0,942.0,74.0,3.3,15.0,650.0,854.01,672.9
2016,10,10,10,15,950.5,75.5,3.25,15.0,680.0,892.92,698.75
2016,10,10,10,30,959.0,77.0,3.2,15.0,710.0,928.81,722.29
2016,10,10,10,45,965.0,77.5,3.15,15.5,732.5,958.06,739.67
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,983.77,754.53
2016,10,10,11,15,974.0,78.5,3.05,16.5,769.5,1003.0,764.94
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,1018.34,772.77
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.5,1027.78,777.2
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,1033.14,779.08
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,1031.91,777.75
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,1026.58,773.91
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,1014.72,765.88
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,998.89,755.4
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,977.36,741.22
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,952.14,724.67
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,919.61,702.28
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,883.86,677.72
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,843.68,652.13
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,800.88,624.42
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,751.26,590.31
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,699.93,554.53
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,643.06,513.24
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,585.61,469.23
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,525.26,420.86
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,462.57,369.17
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,394.36,312.26
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,329.49,255.99
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,258.43,193.32
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,194.48,135.98
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,124.21,75.92
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,66.01,0.66
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,21.2,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,51.86,8.48
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,131.98,85.23
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,192.91,140.71
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,264.11,205.11
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,329.89,264.77
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,400.91,326.8
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,464.61,381.58
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,530.29,435.87
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,587.05,480.5
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,646.88,525.68
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,700.39,563.6
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,752.63,598.69
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,799.6,629.59
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,844.38,658.43
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,881.9,682.59
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,916.41,704.46
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,945.74,721.3
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,971.51,735.63
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,990.45,746.73
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,1005.54,755.39
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,1014.44,758.67
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,1019.31,759.48
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,1017.43,757.49
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,1011.53,753.1
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,1000.32,744.78
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,985.22,734.12
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,962.87,720.23
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,936.91,704.07
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,905.77,684.46
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,871.45,662.66
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,830.76,636.35
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,787.55,608.06
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,737.86,575.24
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,686.58,540.66
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,630.58,500.63
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,577.35,460.43
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,513.91,410.49
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,451.72,359.74
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,384.09,303.5
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,319.9,247.99
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,248.62,185.49
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,184.96,128.81
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,115.81,69.7
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,59.31,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,19.03,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,49.18,3.32
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,125.6,81.19
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,186.37,136.23
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,258.21,200.78
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,322.3,258.86
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,393.01,320.54
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,456.54,374.02
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,522.32,426.8
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,582.2,472.86
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,642.39,517.15
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,696.4,555.03
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,744.46,585.98
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,791.58,615.96
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,836.69,643.86
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,874.88,667.72
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,910.19,689.38
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,939.14,705.29
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,964.68,718.84
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,983.74,729.46
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,999.04,737.74
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,1007.53,740.37
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,1012.06,740.65
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,1010.24,737.47
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,1004.44,731.94
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,992.38,721.24
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,976.49,708.38
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,954.37,692.0
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,928.72,673.62
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,896.08,650.88
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,860.42,626.56
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,819.54,602.97
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,776.28,577.48
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,727.07,546.45
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,680.66,516.85
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,623.68,477.82
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,566.36,436.98
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,503.34,390.71
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,441.59,343.15
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,373.51,288.51
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,309.25,234.65
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,239.71,175.6
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,177.21,121.44
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,108.56,63.47
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,51.4,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,46.17,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,118.09,74.84
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,176.11,126.84
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,244.95,187.74
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,306.51,242.73
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,372.17,299.47
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,432.93,350.77
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,495.97,401.86
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,552.79,445.66
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,609.69,487.83
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,660.91,525.42
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,711.1,559.85
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,755.15,588.25
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,791.29,610.65
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,827.03,632.88
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,860.07,653.01
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,885.73,668.47
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,908.03,681.71
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,925.97,692.38
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,940.43,700.82
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,947.54,703.73
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,950.98,704.43
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,949.13,702.05
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,943.64,697.43
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,932.35,688.47
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,917.51,677.4
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,896.16,662.91
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,871.57,646.44
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,840.62,625.2
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,813.26,606.47
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,773.06,579.64
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,730.8,551.37
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,681.3,517.85
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,630.89,482.7
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,576.29,442.76
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,521.73,401.84
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,461.58,355.92
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,402.12,309.11
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,336.84,256.99
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,276.0,206.61
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,207.82,150.09
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,148.81,100.62
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,87.6,49.67
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,32.71,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,37.61,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,91.92,59.61
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,145.24,106.38
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,209.67,162.46
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,193.49,155.49
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,152.22,123.63
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,216.92,178.06
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,290.85,239.07
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,311.48,255.24
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,337.9,275.55
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,437.53,355.23
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,548.85,440.84
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,552.29,440.06
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,562.12,444.24
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,575.69,452.24
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,586.66,458.09
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,584.31,453.4
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,566.0,437.5
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,618.23,475.17
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,656.85,502.15
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,662.19,504.03
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,666.09,505.27
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,575.07,437.89
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,497.99,379.85
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,431.51,330.89
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,379.65,291.77
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,465.17,357.4
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,533.44,407.69
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,571.11,435.67
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,591.0,451.23
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,659.37,503.57
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,707.2,539.64
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,656.3,503.74
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,605.19,467.83
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,548.89,427.72
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,493.4,386.85
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,429.73,338.55
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,366.97,289.18
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,302.63,236.91
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,243.73,187.57
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,180.64,134.48
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,126.37,88.59
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,71.65,41.56
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,20.9,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,33.99,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,82.58,53.2
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,133.82,97.98
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,195.73,151.24
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,253.52,201.72
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,318.01,256.79
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,356.61,289.86
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,393.77,320.4
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,428.4,347.3
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,459.33,370.19
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,506.19,404.51
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,553.32,437.75
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,642.96,503.48
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,745.29,574.43
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,782.7,596.17
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,818.11,616.91
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,846.94,633.72
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,873.16,648.78
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,892.46,660.51
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,908.69,670.4
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,918.15,674.76
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,924.31,677.2
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,922.78,676.15
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,917.91,673.2
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,752.93,561.25
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,570.95,430.3
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,738.14,556.54
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,866.72,643.69
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,834.6,622.36
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,799.92,601.21
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,759.8,575.47
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,717.76,548.13
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,671.0,517.56
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,620.77,482.26
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,564.74,441.81
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,509.18,400.42
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,445.43,350.93
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,384.75,302.26
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,318.65,248.17
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,257.72,196.75
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,188.72,138.76
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,131.85,90.7
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,67.93,37.09
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.25,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,36.64,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,92.07,57.07
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,145.81,104.26
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,213.07,161.58
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,274.78,215.15
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,343.41,273.36
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,403.6,323.65
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,466.92,374.86
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,525.11,419.9
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,584.7,464.51
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,636.35,502.14
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,684.93,536.03
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,736.45,570.39
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,787.47,603.76
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,824.23,626.29
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,851.72,642.41
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,879.78,659.45
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,904.7,674.34
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,922.78,684.88
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,937.41,693.24
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,945.77,696.93
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,950.49,698.43
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,948.39,697.03
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,942.63,693.49
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,931.39,686.54
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,916.62,677.46
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,895.12,664.08
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,870.41,648.66
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,845.25,632.97
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,810.41,610.68
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,770.1,584.54
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,727.73,556.72
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,678.89,524.3
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,629.04,489.61
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,573.36,449.11
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,517.85,407.43
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,457.33,359.92
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,397.3,311.24
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,330.88,256.33
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,269.24,203.71
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,201.74,146.21
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,143.4,96.14
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,78.72,38.67
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,24.96,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,33.62,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,96.25,57.51
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,151.72,107.04
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,218.91,164.62
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,280.09,218.05
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,347.86,275.65
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,408.65,326.42
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,472.43,377.83
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,528.22,420.8
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,586.72,464.23
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,638.95,501.9
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,690.51,536.84
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,734.79,564.34
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,777.21,589.98
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,814.3,612.85
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,848.88,633.67
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,875.16,648.04
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,898.24,660.25
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,917.16,671.72
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,932.68,681.11
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,939.31,684.29
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,942.3,685.37
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,940.27,684.74
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,934.65,681.97
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,922.29,675.61
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,914.13,672.08
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,892.06,658.83
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,866.77,643.57
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,834.32,622.22
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,805.41,603.25
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,764.7,577.93
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,721.95,550.9
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,671.05,516.57
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,619.64,480.22
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,563.74,439.38
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,509.83,398.73
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,446.51,349.1
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,386.03,300.2
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,319.86,246.38
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,258.74,194.93
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,191.31,137.95
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,133.48,88.77
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,70.54,31.38
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,19.64,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,34.07,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,98.88,57.37
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,155.25,108.81
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,223.6,167.86
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,285.79,222.75
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,354.58,281.88
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,414.49,332.69
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,478.57,385.09
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,536.26,430.33
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,594.81,474.73
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,646.34,513.26
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,697.04,548.56
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,738.31,575.37
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,783.04,604.28
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,819.86,627.58
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,854.05,648.85
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,880.85,665.18
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,904.35,679.27
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,922.54,690.82
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,937.21,700.14
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,944.9,703.53
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,948.86,704.6
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,946.67,702.78
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,940.77,698.7
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,928.8,691.07
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,913.32,681.25
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,891.24,667.09
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,865.94,650.82
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,833.66,629.77
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,805.0,611.19
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,764.32,583.83
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,721.63,554.88
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,671.34,520.16
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,620.3,483.28
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,564.73,441.93
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,509.39,399.59
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,448.95,351.47
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,388.96,302.37
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,322.62,248.03
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,261.25,196.03
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,194.33,139.07
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,136.47,89.3
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,71.05,27.02
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,19.71,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,31.99,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,92.15,52.13
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,148.98,104.03
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,217.66,162.64
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,279.23,216.43
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,347.4,274.46
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,408.54,324.98
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,472.77,375.78
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,530.82,419.32
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,588.11,460.45
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,640.15,496.84
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,691.55,530.52
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,740.75,561.81
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,788.93,591.8
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,819.63,608.01
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,853.55,625.97
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,881.14,639.96
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,905.55,651.67
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,923.65,660.5
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,938.24,667.12
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,946.56,668.53
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,951.19,667.75
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,949.53,667.73
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,944.17,665.66
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,931.68,659.33
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,915.62,650.93
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,893.87,639.02
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,868.87,625.05
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,836.7,607.13
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,808.03,591.23
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,767.11,565.63
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,724.14,538.45
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,674.43,506.26
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,623.78,471.8
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,567.42,432.04
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,511.31,391.14
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,449.81,344.31
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,389.08,296.42
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,322.62,243.5
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,261.22,192.68
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,192.62,135.66
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,133.87,86.0
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,56.38,16.18
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
