Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,21.81,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,62.11,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,124.19,81.48
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,194.62,144.0
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,256.94,199.3
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,326.85,259.92
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,388.56,312.72
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,453.83,366.34
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,481.17,387.72
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,501.89,402.74
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,585.33,466.09
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,672.28,528.97
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,718.64,559.33
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,763.5,588.45
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,662.19,513.25
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,532.34,412.31
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,716.46,551.67
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,880.74,662.97
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,898.67,673.47
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,913.18,683.05
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,920.99,686.94
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,925.16,688.58
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,844.1,634.05
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,740.42,561.12
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,677.79,515.69
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,603.41,461.01
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,574.39,440.26
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,544.9,418.8
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,537.25,414.44
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,527.18,408.11
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,549.9,427.24
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,554.7,432.85
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,512.23,401.11
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,469.27,368.69
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,483.35,380.19
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,478.3,375.58
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,417.37,326.53
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,357.22,276.83
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,288.61,219.78
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,226.28,166.31
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,155.78,106.63
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,94.61,42.48
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,33.49,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,14.01,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,38.9,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,95.37,62.44
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,156.38,116.48
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,214.1,166.89
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,279.83,223.52
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,338.1,273.6
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,403.63,328.09
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,462.0,375.48
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,522.61,423.24
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,574.41,462.43
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,626.39,500.56
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,673.03,533.65
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,718.84,564.63
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,755.29,588.9
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,789.73,611.47
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,816.56,627.25
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,840.64,640.99
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,671.38,517.1
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,472.16,364.61
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,579.53,446.8
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,673.2,514.66
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,586.57,448.55
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,485.59,372.43
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,551.07,422.66
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,599.78,458.91
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,661.34,505.63
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,703.66,538.3
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,713.1,545.73
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,712.63,546.62
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,670.89,517.78
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,628.05,487.9
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,528.85,415.21
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,441.62,349.37
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,389.46,309.77
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,333.22,265.81
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,280.42,223.09
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,231.2,182.27
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,179.77,139.52
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,133.04,100.03
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,84.6,59.12
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,36.8,13.06
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,15.04,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.63,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.25,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,70.87,46.02
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,127.59,95.8
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,182.85,143.55
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,252.56,203.08
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,308.89,250.95
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,369.88,301.28
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,427.5,347.76
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,488.48,395.55
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,537.96,433.12
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,592.0,473.09
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,386.86,312.58
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,124.76,97.29
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,132.09,103.62
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,139.46,109.42
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,144.85,113.4
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,150.28,117.42
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,225.05,177.72
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,316.98,249.81
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,320.17,251.42
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,323.31,253.42
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,321.81,252.24
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,320.26,251.08
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,331.09,259.52
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,341.62,267.67
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,316.73,248.47
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,292.18,229.57
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,253.49,199.38
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,205.67,161.69
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,185.07,145.57
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,164.9,129.61
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,194.66,154.57
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,214.65,171.32
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,189.07,150.96
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,164.32,131.09
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,137.73,109.17
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,112.0,87.67
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,81.71,62.29
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,57.32,41.65
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,36.54,23.58
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,15.78,1.67
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.1,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,31.28,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,94.58,59.23
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,157.61,116.48
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,217.86,169.21
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,286.62,228.47
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,346.76,280.16
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,411.09,333.62
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,469.1,379.78
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,529.22,425.87
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,580.31,464.31
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,631.38,501.62
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,677.24,532.75
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,722.03,561.42
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,757.86,583.1
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,787.69,600.12
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,815.81,614.93
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,841.19,627.56
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,859.15,636.85
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,873.92,643.93
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,882.04,645.3
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,886.79,644.46
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,883.96,640.89
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,877.72,635.33
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,862.55,622.99
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,844.27,608.95
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,821.72,595.37
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,800.57,582.75
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,768.66,563.89
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,734.51,543.42
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,692.47,516.61
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,649.05,488.05
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,599.9,454.69
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,550.43,420.04
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,493.4,378.68
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,437.67,336.92
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,376.01,289.53
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,317.48,242.74
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,250.64,188.73
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,190.6,138.67
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,125.85,84.26
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,67.42,15.87
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,24.08,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,37.74,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,103.59,62.05
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,172.1,125.49
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,231.67,178.35
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,298.87,236.72
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,359.25,288.76
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,423.59,342.27
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,430.1,348.07
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,422.47,341.57
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,526.44,423.13
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,633.93,504.32
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,675.77,532.55
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,715.84,559.17
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,752.82,583.25
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,787.64,605.52
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,814.54,622.36
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,838.63,637.26
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,856.69,648.59
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,871.55,657.84
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,880.15,662.02
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,885.37,664.08
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,882.97,662.07
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,877.14,657.95
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,858.62,644.14
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,837.06,628.5
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,813.67,612.96
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,791.6,598.4
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,760.35,577.8
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,726.78,555.52
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,637.75,491.9
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,548.97,425.96
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,518.75,404.52
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,485.7,379.98
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,432.33,339.08
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,380.96,298.79
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,345.41,269.72
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,310.01,239.09
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,243.58,184.32
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,184.18,134.24
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,118.95,79.26
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,60.71,7.81
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,21.69,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,36.3,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,102.89,59.51
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,174.51,127.67
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,241.45,187.32
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,318.73,255.25
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,380.96,310.39
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,445.03,365.44
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,507.36,417.66
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,571.83,470.07
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,625.77,512.99
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,679.21,553.69
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,723.35,584.56
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,771.44,617.89
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,809.36,643.98
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,844.65,668.0
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,873.76,686.34
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,899.69,702.31
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,918.33,714.43
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,933.34,724.13
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,942.52,728.48
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,947.89,730.34
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,945.97,728.38
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,940.19,723.95
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,928.58,714.62
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,913.19,702.86
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,891.22,687.7
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,865.83,670.27
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,834.74,649.15
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,800.64,625.86
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,759.25,598.06
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,715.67,568.35
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,665.94,532.78
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,614.95,494.08
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,557.49,449.04
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,500.33,402.77
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,439.2,351.18
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,377.04,297.19
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,306.4,235.99
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,241.73,178.16
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,166.16,110.66
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,99.14,3.86
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,35.83,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,52.41,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,121.68,68.28
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,200.62,148.29
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,266.31,209.23
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,339.67,275.23
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,403.73,332.38
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,471.11,390.01
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,530.38,438.18
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,590.46,484.81
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,639.72,521.63
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,692.26,557.96
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,738.12,586.7
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,782.14,613.18
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,819.66,635.23
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,854.45,654.54
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,882.32,668.06
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,906.88,678.95
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,925.18,686.53
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,939.82,691.77
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,947.87,692.91
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,952.07,691.95
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,950.16,691.72
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,944.39,689.35
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,931.81,682.87
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,915.5,674.2
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,892.58,661.35
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,866.28,646.31
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,833.53,625.74
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,797.95,603.15
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,756.19,577.45
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,712.35,549.87
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,661.42,515.68
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,613.79,481.09
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,555.58,437.71
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,497.74,393.04
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,431.95,340.26
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,368.88,287.53
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,297.27,227.57
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,232.02,170.64
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,156.54,103.44
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,89.78,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,32.59,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,51.85,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,121.79,64.25
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,202.59,149.5
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,268.84,211.61
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,343.03,278.98
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,407.15,336.7
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,474.55,394.69
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,531.22,441.0
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,591.99,488.1
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,645.25,528.43
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,697.67,565.22
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,744.05,595.31
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,788.54,623.36
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,825.72,646.72
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,860.07,667.78
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,888.85,685.24
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,914.26,700.32
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,932.47,709.94
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,946.91,717.1
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,954.68,719.87
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,958.51,720.22
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,956.6,718.3
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,950.74,713.98
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,938.34,706.17
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,922.16,696.03
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,898.95,680.66
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,872.28,663.09
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,839.91,640.45
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,804.59,615.83
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,762.59,588.75
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,718.4,559.77
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,668.01,525.24
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,616.47,487.41
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,558.27,442.7
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,500.44,396.77
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,438.28,346.07
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,375.26,292.83
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,303.66,232.08
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,238.32,174.42
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,161.05,104.7
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,92.41,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,33.37,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,41.74,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,109.73,53.02
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,185.84,136.16
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,250.33,196.4
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,323.02,262.15
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,385.61,318.89
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,451.71,376.61
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,510.2,425.51
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,569.71,473.31
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,618.02,511.51
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,669.73,550.05
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,714.92,581.75
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,758.38,611.63
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,795.5,635.77
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,830.01,657.63
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,858.15,675.0
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,883.11,690.01
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,901.94,701.98
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,917.23,711.58
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,926.21,715.58
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,931.43,717.16
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,929.42,715.28
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,923.62,711.02
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,912.74,702.63
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,898.19,691.91
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,876.04,676.91
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,850.55,659.71
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,819.07,638.75
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,784.76,615.7
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,743.28,586.94
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,699.74,556.41
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,650.4,521.46
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,604.3,486.03
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,546.07,440.2
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,488.33,393.34
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,423.05,339.01
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,360.56,285.08
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,288.91,223.24
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,223.92,165.27
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,147.19,95.5
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,79.56,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,28.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,40.03,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,106.51,45.2
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,186.68,134.92
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,216.56,168.95
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,235.36,190.3
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,284.62,234.46
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,336.79,279.64
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,411.23,341.2
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,489.18,403.7
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,577.1,473.1
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,669.69,543.18
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,715.82,575.14
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,754.4,601.5
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,792.01,626.14
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,820.65,644.07
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,847.04,660.8
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,870.21,675.26
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,787.02,614.51
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,676.52,530.21
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,603.97,474.55
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,528.82,415.75
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,579.53,455.16
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,614.66,482.1
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,591.66,463.51
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,567.79,444.74
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,553.39,434.57
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,537.68,423.34
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,542.07,427.66
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,554.68,437.52
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,434.06,344.8
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,323.37,257.85
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,295.42,236.76
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,267.91,215.25
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,237.83,192.07
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,208.09,168.49
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,174.99,141.14
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,142.98,114.02
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,109.79,85.39
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,78.19,57.74
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,42.82,26.12
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
