Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,57.48,18.91
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,127.1,91.92
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,184.68,143.62
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,251.45,202.37
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,310.97,254.9
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,377.82,312.26
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,441.08,365.47
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,507.93,420.22
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,562.0,463.54
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,616.55,506.27
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,538.41,441.65
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,437.39,357.54
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,460.71,375.93
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,470.55,383.35
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,396.5,321.77
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,305.06,245.63
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,296.19,238.32
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,287.12,230.69
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,406.93,329.26
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,513.93,415.64
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,731.71,592.01
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,911.37,725.97
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,901.87,718.35
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,888.63,709.23
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.5,865.65,694.1
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,839.47,676.63
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,808.03,653.92
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,773.76,629.03
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.0,731.94,598.25
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,693.31,569.69
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,642.55,530.93
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,591.02,489.33
2016,11,9,15,15,777.5,61.5,4.95,14.5,330.5,532.4,441.42
2016,11,9,15,30,746.0,58.0,4.8,14.0,287.0,474.51,392.64
2016,11,9,15,45,695.5,53.5,4.7,13.5,240.5,407.46,334.96
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,343.84,278.37
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,272.41,214.15
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,210.98,157.41
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,135.34,85.96
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,59.92,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.63,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,76.61,19.71
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,174.46,125.93
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,240.23,188.14
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,315.06,256.08
2016,11,10,8,15,688.5,48.5,2.5,6.5,216.5,378.31,314.02
2016,11,10,8,30,741.0,53.0,2.7,7.0,263.0,445.39,373.42
2016,11,10,8,45,778.5,56.0,2.9,8.0,308.0,505.84,424.88
2016,11,10,9,0,816.0,59.0,3.1,9.0,353.0,567.74,475.66
2016,11,10,9,15,839.5,61.0,3.1,9.5,393.0,620.51,517.81
2016,11,10,9,30,863.0,63.0,3.1,10.0,433.0,667.81,553.86
2016,11,10,9,45,885.5,62.5,3.1,11.0,468.0,714.87,586.39
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,760.59,617.14
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.0,797.75,641.53
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,832.22,663.6
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.0,860.28,680.72
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,885.15,695.42
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,903.82,705.2
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,918.89,712.41
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,927.24,715.44
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,931.78,715.99
2016,11,10,12,15,960.0,64.5,2.05,16.0,634.0,930.26,713.33
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,924.89,708.18
2016,11,10,12,45,957.5,63.0,1.75,16.5,620.5,912.89,697.33
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,897.17,684.14
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.0,875.9,669.25
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,851.21,652.14
2016,11,10,13,45,935.5,59.5,1.3,17.0,546.0,819.62,630.36
2016,11,10,14,0,927.0,58.0,1.2,17.0,520.0,785.08,606.55
2016,11,10,14,15,913.5,56.5,1.1,17.0,487.5,744.13,578.15
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,701.0,548.03
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.0,651.39,513.43
2016,11,10,15,0,861.0,51.0,0.9,17.0,377.0,600.66,475.44
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.0,543.34,431.45
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,486.42,386.2
2016,11,10,15,45,761.0,42.5,0.65,16.0,244.5,422.13,333.28
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,363.02,282.43
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,291.75,222.26
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,227.09,164.97
2016,11,10,16,45,442.5,21.0,1.05,13.0,65.0,149.68,91.15
2016,11,10,17,0,309.0,13.0,1.2,12.0,25.0,75.5,0.0
2016,11,10,17,15,154.5,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,79.35,11.44
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,185.54,131.81
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,251.86,194.81
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,326.94,262.03
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,390.02,318.57
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,456.53,375.74
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,511.38,421.79
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,570.16,469.04
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.0,621.76,509.98
2016,11,11,9,30,880.0,59.0,2.4,13.0,432.0,672.5,548.27
2016,11,11,9,45,895.0,60.0,2.55,14.0,465.5,716.6,578.58
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,758.82,606.99
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.5,793.05,629.06
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,824.44,648.84
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,849.7,664.44
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,871.59,677.65
2016,11,11,11,15,933.0,66.5,2.55,17.5,601.5,887.9,686.56
2016,11,11,11,30,935.0,67.0,2.5,18.0,613.0,900.6,693.05
2016,11,11,11,45,932.5,68.5,2.5,18.5,616.5,906.91,695.69
2016,11,11,12,0,930.0,70.0,2.5,19.0,620.0,909.47,695.94
2016,11,11,12,15,928.0,70.0,2.45,19.0,616.5,906.87,693.73
2016,11,11,12,30,926.0,70.0,2.4,19.0,613.0,900.57,689.18
2016,11,11,12,45,602.5,161.0,2.4,19.5,512.0,730.47,568.82
2016,11,11,13,0,279.0,252.0,2.4,20.0,411.0,532.44,416.88
2016,11,11,13,15,327.0,234.0,2.35,20.0,415.0,546.61,430.21
2016,11,11,13,30,375.0,216.0,2.3,20.0,419.0,557.76,439.89
2016,11,11,13,45,479.5,178.5,2.3,20.0,424.5,600.39,474.16
2016,11,11,14,0,584.0,141.0,2.3,20.0,430.0,628.01,496.86
2016,11,11,14,15,702.5,106.0,2.3,20.0,431.5,656.12,519.73
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,669.36,530.38
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.0,616.99,491.56
2016,11,11,15,0,762.0,69.0,2.3,20.0,355.0,564.42,451.22
2016,11,11,15,15,729.5,65.5,2.1,19.0,313.5,507.45,407.24
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,451.37,362.39
2016,11,11,15,45,638.0,58.0,1.7,17.5,226.0,385.87,307.91
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,322.49,253.68
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,252.32,193.87
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,189.88,138.85
2016,11,11,16,45,211.0,28.5,1.8,14.5,55.5,98.08,58.67
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,18.11,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,223.5,14.5,2.9,3.5,37.0,73.75,0.0
2016,11,12,7,30,447.0,29.0,3.2,4.0,74.0,169.74,120.3
2016,11,12,7,45,543.0,36.0,3.5,4.5,120.0,236.45,185.11
2016,11,12,8,0,639.0,43.0,3.8,5.0,166.0,312.71,255.43
2016,11,12,8,15,694.5,48.0,3.85,5.5,213.0,377.72,315.63
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,446.88,377.5
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,508.1,431.09
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,570.82,484.15
2016,11,12,9,15,851.5,61.5,3.95,7.0,392.0,625.14,528.79
2016,11,12,9,30,876.0,64.0,3.8,7.0,433.0,674.07,567.67
2016,11,12,9,45,899.0,64.0,3.65,7.5,469.0,722.42,602.39
2016,11,12,10,0,922.0,64.0,3.5,8.0,505.0,769.44,635.23
2016,11,12,10,15,934.0,65.0,3.35,8.5,533.5,807.48,660.56
2016,11,12,10,30,946.0,66.0,3.2,9.0,562.0,842.87,683.5
2016,11,12,10,45,954.0,67.0,3.1,9.5,583.5,872.1,701.84
2016,11,12,11,0,962.0,68.0,3.0,10.0,605.0,898.07,717.66
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.0,917.41,729.93
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,933.11,739.66
2016,11,12,11,45,974.0,69.5,2.75,10.5,638.5,942.42,744.01
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,947.86,745.82
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,946.58,744.45
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,941.4,740.56
2016,11,12,12,45,973.0,69.0,2.55,11.5,628.0,929.82,731.02
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,914.45,719.04
2016,11,12,13,15,965.0,67.5,2.45,12.0,598.5,892.64,704.0
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,867.37,686.62
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,834.8,664.44
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,799.29,640.05
2016,11,12,14,15,926.5,62.5,2.35,12.0,493.5,758.13,610.94
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,714.76,579.9
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,664.27,542.93
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,612.61,502.21
2016,11,12,15,15,844.5,53.5,2.0,11.5,338.0,554.41,455.26
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,499.95,409.61
2016,11,12,15,45,770.5,47.0,1.6,10.5,246.5,433.5,352.89
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,369.73,296.42
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,295.54,230.87
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,228.3,169.13
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,145.66,86.22
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,69.72,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,77.73,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,184.35,129.66
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,251.28,196.32
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,327.14,266.09
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.0,391.11,324.79
2016,11,13,8,30,791.0,47.0,1.5,4.0,262.0,458.65,384.01
2016,11,13,8,45,823.5,50.0,1.45,5.0,307.0,514.72,431.09
2016,11,13,9,0,856.0,53.0,1.4,6.0,352.0,574.82,479.02
2016,11,13,9,15,876.5,55.0,1.3,7.0,391.5,626.63,517.93
2016,11,13,9,30,897.0,57.0,1.2,8.0,431.0,677.59,553.6
2016,11,13,9,45,911.5,59.0,1.1,9.5,465.5,723.08,581.39
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,766.62,606.63
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,802.04,628.19
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,834.63,647.46
2016,11,13,10,45,947.5,64.5,0.9,13.0,573.5,861.52,662.19
2016,11,13,11,0,952.0,66.0,0.9,14.0,593.0,885.04,674.54
2016,11,13,11,15,954.0,66.5,0.9,14.0,605.5,901.68,684.77
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,914.65,692.74
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,921.44,696.42
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,924.4,697.78
2016,11,13,12,15,656.5,155.5,1.0,15.0,538.5,778.14,598.42
2016,11,13,12,30,360.0,242.0,1.0,15.0,451.0,596.65,465.59
2016,11,13,12,45,492.0,198.0,1.0,15.0,478.0,669.77,523.76
2016,11,13,13,0,624.0,154.0,1.0,15.0,505.0,730.4,569.13
2016,11,13,13,15,771.0,111.5,1.05,15.0,531.0,792.88,613.44
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,834.87,643.18
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,802.42,620.63
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,767.3,596.99
2016,11,13,14,15,879.5,65.5,1.2,15.5,472.0,726.21,570.41
2016,11,13,14,30,864.0,64.0,1.2,15.0,439.0,683.19,541.99
2016,11,13,14,45,841.0,61.5,1.25,15.0,400.5,632.38,506.22
2016,11,13,15,0,818.0,59.0,1.3,15.0,362.0,585.07,470.38
2016,11,13,15,15,786.0,56.0,1.2,14.5,319.0,526.92,424.87
2016,11,13,15,30,754.0,53.0,1.1,14.0,276.0,469.5,378.41
2016,11,13,15,45,702.0,49.0,1.0,13.5,230.0,402.55,322.81
2016,11,13,16,0,650.0,45.0,0.9,13.0,184.0,339.13,268.14
2016,11,13,16,15,571.5,38.5,0.95,12.0,138.5,267.19,206.17
2016,11,13,16,30,493.0,32.0,1.0,11.0,93.0,202.65,148.27
2016,11,13,16,45,246.5,25.0,1.05,10.0,55.5,103.13,58.61
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,17.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,63.4,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,149.75,102.71
2016,11,14,7,45,463.5,36.5,0.95,6.0,105.0,210.95,162.33
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,281.76,225.57
2016,11,14,8,15,610.5,50.5,1.0,7.5,191.0,342.83,280.23
2016,11,14,8,30,667.0,56.0,1.0,8.0,235.0,406.21,335.02
2016,11,14,8,45,333.5,72.0,1.0,8.5,161.5,274.53,229.68
2016,11,14,9,0,0.0,88.0,1.0,9.0,88.0,83.66,66.63
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,94.91,76.36
2016,11,14,9,30,0.0,111.0,0.7,10.0,111.0,106.21,85.57
2016,11,14,9,45,58.5,159.5,0.55,11.0,187.0,206.96,170.01
2016,11,14,10,0,117.0,208.0,0.4,12.0,263.0,319.1,258.67
2016,11,14,10,15,64.5,196.0,0.35,12.5,227.0,255.56,205.57
2016,11,14,10,30,12.0,184.0,0.3,13.0,191.0,190.49,151.85
2016,11,14,10,45,6.0,154.0,0.25,14.0,157.5,153.51,121.56
2016,11,14,11,0,0.0,124.0,0.2,15.0,124.0,117.63,91.89
2016,11,14,11,15,41.0,190.5,0.25,15.0,214.0,231.99,184.92
2016,11,14,11,30,82.0,257.0,0.3,15.0,304.0,345.22,272.42
2016,11,14,11,45,46.5,229.0,0.4,15.5,255.5,281.42,221.5
2016,11,14,12,0,11.0,201.0,0.5,16.0,207.0,206.84,162.52
2016,11,14,12,15,126.5,231.5,0.5,16.0,304.5,367.68,291.19
2016,11,14,12,30,242.0,262.0,0.5,16.0,402.0,503.78,393.65
2016,11,14,12,45,139.0,244.5,0.55,16.5,325.0,392.42,307.18
2016,11,14,13,0,36.0,227.0,0.6,17.0,248.0,269.94,211.67
2016,11,14,13,15,24.5,208.0,0.6,17.0,222.5,226.34,178.4
2016,11,14,13,30,13.0,189.0,0.6,17.0,197.0,196.49,154.93
2016,11,14,13,45,11.5,180.5,0.6,17.0,187.0,186.49,147.32
2016,11,14,14,0,10.0,172.0,0.6,17.0,177.0,176.64,139.7
2016,11,14,14,15,88.0,179.5,0.55,17.0,218.0,252.25,202.23
2016,11,14,14,30,166.0,187.0,0.5,17.0,259.0,323.92,259.24
2016,11,14,14,45,451.5,129.5,0.45,17.0,301.0,458.08,365.51
2016,11,14,15,0,737.0,72.0,0.4,17.0,343.0,549.66,433.98
2016,11,14,15,15,702.5,68.0,0.3,16.5,301.5,494.9,390.2
2016,11,14,15,30,668.0,64.0,0.2,16.0,260.0,438.86,345.96
2016,11,14,15,45,624.0,57.5,0.1,16.0,216.5,377.01,295.31
2016,11,14,16,0,580.0,51.0,0.0,16.0,173.0,318.2,245.63
2016,11,14,16,15,499.5,43.0,0.15,15.0,129.5,247.7,187.22
2016,11,14,16,30,419.0,35.0,0.3,14.0,86.0,185.17,133.22
2016,11,14,16,45,284.0,23.5,0.45,13.5,51.0,110.77,59.45
2016,11,14,17,0,149.0,12.0,0.6,13.0,16.0,41.6,0.0
2016,11,14,17,15,74.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.5,17.5,1.2,4.5,26.5,46.69,0.0
2016,11,15,7,30,201.0,35.0,1.3,5.0,53.0,108.91,74.16
2016,11,15,7,45,295.0,50.0,1.4,5.5,94.5,167.98,130.46
2016,11,15,8,0,389.0,65.0,1.5,6.0,136.0,237.47,192.26
2016,11,15,8,15,451.0,76.0,1.45,6.5,179.5,297.85,246.08
2016,11,15,8,30,513.0,87.0,1.4,7.0,223.0,363.87,303.15
2016,11,15,8,45,568.5,92.5,1.4,7.5,267.0,427.69,356.84
2016,11,15,9,0,624.0,98.0,1.4,8.0,311.0,493.76,410.61
2016,11,15,9,15,654.5,103.5,1.45,8.5,350.0,547.12,452.89
2016,11,15,9,30,685.0,109.0,1.5,9.0,389.0,600.95,494.36
2016,11,15,9,45,732.0,105.5,1.55,10.0,427.0,656.35,535.35
2016,11,15,10,0,779.0,102.0,1.6,11.0,465.0,712.14,574.66
2016,11,15,10,15,793.5,104.5,1.65,12.0,493.0,750.19,599.25
2016,11,15,10,30,808.0,107.0,1.7,13.0,521.0,786.17,622.12
2016,11,15,10,45,827.0,105.5,1.75,14.0,543.5,814.65,639.36
2016,11,15,11,0,846.0,104.0,1.8,15.0,566.0,844.93,657.77
2016,11,15,11,15,851.5,105.0,1.8,15.0,579.5,863.88,670.07
2016,11,15,11,30,857.0,106.0,1.8,15.0,593.0,879.56,680.3
2016,11,15,11,45,865.5,104.0,1.85,15.5,599.5,891.0,687.03
2016,11,15,12,0,874.0,102.0,1.9,16.0,606.0,898.97,691.54
2016,11,15,12,15,873.0,101.5,1.9,16.0,603.0,896.88,690.04
2016,11,15,12,30,872.0,101.0,1.9,16.0,600.0,891.22,686.36
2016,11,15,12,45,825.0,116.0,1.95,16.5,581.0,860.3,664.62
2016,11,15,13,0,778.0,131.0,2.0,17.0,562.0,832.31,645.15
2016,11,15,13,15,769.0,129.0,1.95,17.0,543.5,809.18,629.35
2016,11,15,13,30,760.0,127.0,1.9,17.0,525.0,783.33,611.61
2016,11,15,13,45,758.0,120.5,1.9,17.0,501.5,755.28,592.73
2016,11,15,14,0,756.0,114.0,1.9,17.0,478.0,724.51,571.8
2016,11,15,14,15,736.5,110.0,1.8,16.5,446.0,681.33,541.71
2016,11,15,14,30,717.0,106.0,1.7,16.0,414.0,636.86,509.34
2016,11,15,14,45,700.0,99.0,1.65,16.0,377.5,589.68,473.69
2016,11,15,15,0,683.0,92.0,1.6,16.0,341.0,541.66,436.49
2016,11,15,15,15,645.0,86.0,1.35,15.5,298.5,482.26,389.14
2016,11,15,15,30,607.0,80.0,1.1,15.0,256.0,424.45,341.8
2016,11,15,15,45,560.5,71.0,0.9,14.5,212.5,361.46,289.28
2016,11,15,16,0,514.0,62.0,0.7,14.0,169.0,301.82,237.94
2016,11,15,16,15,430.0,51.5,0.75,13.5,125.5,230.63,177.3
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,167.76,122.03
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,96.06,49.67
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,29.49,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,40.52,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,112.96,75.1
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,170.56,131.69
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,238.0,191.78
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.0,298.59,245.81
2016,11,16,8,30,525.0,82.0,1.5,8.0,219.0,364.81,302.91
2016,11,16,8,45,571.0,88.5,1.4,9.0,261.5,423.65,351.65
2016,11,16,9,0,617.0,95.0,1.3,10.0,304.0,485.11,400.4
2016,11,16,9,15,647.5,100.5,1.35,11.0,342.5,538.04,441.33
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,591.46,481.29
2016,11,16,9,45,701.5,109.5,1.5,13.0,414.5,637.87,515.14
2016,11,16,10,0,725.0,113.0,1.6,14.0,448.0,683.51,547.58
2016,11,16,10,15,740.5,115.5,1.7,14.5,475.5,720.81,573.34
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,756.25,597.47
2016,11,16,10,45,773.0,117.5,1.9,16.0,525.0,787.3,617.13
2016,11,16,11,0,790.0,117.0,2.0,17.0,547.0,816.01,635.0
2016,11,16,11,15,796.5,118.5,2.0,17.0,560.0,835.65,647.92
2016,11,16,11,30,803.0,120.0,2.0,17.0,573.0,852.26,658.89
2016,11,16,11,45,814.5,117.0,2.05,17.5,580.0,859.83,662.93
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,869.26,668.48
2016,11,16,12,15,825.0,113.5,2.15,18.0,584.5,867.26,667.5
2016,11,16,12,30,824.0,113.0,2.2,18.0,582.0,861.88,664.42
2016,11,16,12,45,845.5,102.5,2.25,18.5,576.0,860.95,663.37
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,855.88,659.53
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,832.98,643.82
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,807.06,626.18
2016,11,16,13,45,842.5,86.0,2.2,19.0,508.0,776.1,605.37
2016,11,16,14,0,834.0,83.0,2.2,19.0,483.0,742.49,582.56
2016,11,16,14,15,816.5,81.0,2.1,18.5,451.0,701.07,554.28
2016,11,16,14,30,799.0,79.0,2.0,18.0,419.0,657.99,524.43
2016,11,16,14,45,779.0,75.0,1.95,18.0,382.0,609.6,487.91
2016,11,16,15,0,759.0,71.0,1.9,18.0,345.0,560.34,449.71
2016,11,16,15,15,724.5,67.0,1.65,17.5,303.0,502.3,403.53
2016,11,16,15,30,690.0,63.0,1.4,17.0,261.0,448.05,358.88
2016,11,16,15,45,643.0,56.5,1.15,16.5,217.0,383.95,305.22
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,323.12,252.61
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,252.03,192.1
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,188.95,136.04
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,111.32,54.55
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,41.33,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,53.61,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,146.2,92.98
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,210.53,159.99
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,281.6,224.37
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,344.87,281.61
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,412.7,340.64
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,470.92,389.09
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,530.61,436.41
2016,11,17,9,15,795.0,64.0,1.4,12.0,357.0,583.65,476.41
2016,11,17,9,30,821.0,67.0,1.3,13.0,396.0,636.46,514.4
2016,11,17,9,45,844.0,67.5,1.2,14.0,431.0,683.55,545.37
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,723.84,569.79
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,760.69,592.1
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,795.13,612.14
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,823.06,626.07
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,847.97,637.63
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,866.13,647.8
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,880.86,655.84
2016,11,17,11,45,919.0,74.0,0.55,18.5,593.5,890.17,659.18
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,895.87,660.34
2016,11,17,12,15,921.0,74.0,0.5,19.0,596.5,894.45,659.35
2016,11,17,12,30,920.0,74.0,0.5,19.0,594.0,889.37,656.26
2016,11,17,12,45,912.5,74.5,0.55,19.0,582.5,875.74,648.8
2016,11,17,13,0,905.0,75.0,0.6,19.0,571.0,858.69,639.28
2016,11,17,13,15,898.0,74.0,0.6,19.0,553.0,836.93,625.77
2016,11,17,13,30,891.0,73.0,0.6,19.0,535.0,812.02,610.23
2016,11,17,13,45,883.0,70.5,0.6,19.5,510.0,781.5,589.78
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,748.2,567.44
2016,11,17,14,15,859.5,66.5,0.55,20.0,453.0,708.15,540.61
2016,11,17,14,30,844.0,65.0,0.5,20.0,421.0,671.32,515.81
2016,11,17,14,45,824.0,61.5,0.5,20.0,383.5,622.03,481.52
2016,11,17,15,0,804.0,58.0,0.5,20.0,346.0,571.79,444.79
2016,11,17,15,15,771.5,55.0,0.5,19.5,304.0,514.44,402.23
2016,11,17,15,30,739.0,52.0,0.5,19.0,262.0,457.89,358.51
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.0,393.85,307.2
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,332.8,256.09
2016,11,17,16,15,567.0,36.0,0.65,17.0,129.5,261.57,196.47
2016,11,17,16,30,487.0,30.0,0.8,16.0,85.0,197.82,140.03
2016,11,17,16,45,341.0,20.0,0.95,15.0,49.5,118.31,53.75
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,48.89,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,49.04,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,134.09,81.51
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.0,197.48,148.19
2016,11,18,8,0,536.0,44.0,1.1,10.0,135.0,269.46,212.05
2016,11,18,8,15,597.0,50.5,1.1,10.5,179.5,332.13,267.78
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,399.86,325.84
2016,11,18,8,45,696.0,61.5,1.1,12.0,266.5,454.94,371.37
2016,11,18,9,0,734.0,66.0,1.1,13.0,309.0,514.42,418.32
2016,11,18,9,15,762.0,69.5,1.0,14.0,348.5,567.84,457.9
2016,11,18,9,30,790.0,73.0,0.9,15.0,388.0,621.26,495.59
2016,11,18,9,45,809.0,75.5,0.85,16.0,422.0,666.88,525.87
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,711.15,553.26
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,748.99,577.84
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,784.57,600.65
2016,11,18,10,45,866.0,82.5,1.0,19.0,532.0,813.83,618.51
2016,11,18,11,0,877.0,83.0,1.1,20.0,553.0,840.26,634.38
2016,11,18,11,15,882.5,84.0,1.05,20.5,566.5,859.64,644.5
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,868.48,647.67
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,878.31,651.27
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,884.66,652.66
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,882.7,650.5
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,877.19,646.27
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,866.7,638.58
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,852.75,628.85
2016,11,18,13,15,884.0,80.0,0.9,24.0,549.0,831.31,615.54
2016,11,18,13,30,877.0,79.0,0.9,24.0,531.0,813.26,604.6
2016,11,18,13,45,868.0,76.5,0.95,24.0,506.0,782.09,585.55
2016,11,18,14,0,859.0,74.0,1.0,24.0,481.0,748.22,564.57
2016,11,18,14,15,842.5,72.0,1.0,24.0,449.0,707.04,537.65
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,664.08,509.12
2016,11,18,14,45,804.0,67.0,1.0,24.0,379.5,614.84,474.36
2016,11,18,15,0,782.0,64.0,1.0,24.0,342.0,564.82,437.56
2016,11,18,15,15,748.0,60.5,0.95,23.0,300.0,506.99,394.93
2016,11,18,15,30,714.0,57.0,0.9,22.0,258.0,450.11,351.26
2016,11,18,15,45,662.5,52.0,0.9,21.0,213.5,384.67,299.42
2016,11,18,16,0,611.0,47.0,0.9,20.0,169.0,322.69,248.09
2016,11,18,16,15,527.5,39.5,1.0,19.0,125.5,253.29,189.69
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,189.4,133.34
2016,11,18,16,45,294.0,21.0,1.2,17.0,47.0,109.01,45.91
2016,11,18,17,0,144.0,10.0,1.3,16.0,12.0,38.58,0.0
2016,11,18,17,15,72.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
