Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,47.24,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,128.89,75.14
2016,11,19,7,45,426.5,34.5,2.25,8.0,90.5,192.41,144.84
2016,11,19,8,0,524.0,44.0,2.6,9.0,131.0,263.83,209.46
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.0,325.3,265.43
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,391.74,324.0
2016,11,19,8,45,664.0,65.0,2.6,11.0,258.5,443.22,367.99
2016,11,19,9,0,684.0,73.0,2.6,12.0,298.0,494.95,410.31
2016,11,19,9,15,711.0,77.0,2.9,13.0,335.5,546.17,451.59
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,597.52,491.73
2016,11,19,9,45,554.5,127.0,3.5,15.0,357.0,546.13,448.3
2016,11,19,10,0,371.0,173.0,3.8,16.0,341.0,473.34,387.33
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,618.29,504.05
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,752.97,606.87
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,778.35,625.1
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,800.77,641.71
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,822.12,657.63
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,840.47,671.43
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,855.72,683.33
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,867.69,692.94
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,870.72,696.5
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,870.26,697.68
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,578.65,473.15
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,255.96,205.6
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,226.59,182.62
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,210.25,169.66
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,531.79,441.77
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,775.71,634.99
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,736.35,605.69
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,694.82,575.52
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,648.27,540.32
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,600.08,501.47
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,542.2,453.14
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,488.08,406.19
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,420.95,347.01
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,356.95,288.6
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,281.89,220.41
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,214.38,156.25
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,94.59,37.31
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,57.09,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,150.56,84.72
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,220.38,168.96
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,298.28,242.51
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,363.74,304.57
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,433.67,368.67
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,493.98,422.99
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,555.62,476.58
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,605.57,518.57
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,658.94,561.8
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,705.85,597.14
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,751.23,630.34
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,788.95,656.91
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,824.03,681.17
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,852.59,700.56
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,877.95,717.52
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,896.58,730.52
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,911.6,740.99
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,919.29,745.16
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,923.15,746.74
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,921.04,745.17
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,915.1,741.01
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,902.0,730.72
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,885.28,717.96
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,863.21,702.37
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,837.83,684.39
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,803.35,658.55
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,766.36,630.75
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,725.3,601.71
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,682.31,570.69
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,634.56,533.18
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,581.27,489.33
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,523.01,440.6
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,465.54,391.03
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,396.85,329.98
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,332.06,270.65
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,258.22,203.73
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,192.32,141.29
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,86.75,31.66
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,48.78,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,131.95,68.74
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,197.56,150.72
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,274.45,222.75
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,338.53,283.27
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,407.54,346.56
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,468.36,401.38
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,531.11,456.08
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,584.66,501.03
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,638.01,544.37
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,681.06,577.24
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,727.65,611.43
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,765.44,638.2
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,800.8,662.82
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,830.42,681.62
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,857.09,698.05
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,876.2,711.36
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,891.82,722.23
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,901.32,727.44
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,907.13,730.13
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,906.81,728.54
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,902.73,724.43
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,892.17,715.81
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,877.96,704.74
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,856.7,689.94
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,832.11,672.77
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,801.0,650.74
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,767.05,626.5
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,726.9,597.13
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,684.68,565.88
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,635.54,528.22
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,585.47,487.52
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,531.74,442.56
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,474.32,393.3
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,408.27,335.55
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,345.37,278.6
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,271.28,212.33
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,204.94,149.43
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,90.02,29.41
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,53.27,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,140.58,65.89
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,210.19,159.28
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,287.03,231.93
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,352.06,292.99
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,421.84,356.06
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,481.99,409.31
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,539.86,458.84
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,593.15,503.13
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,646.07,545.73
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,587.48,495.16
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,496.54,418.25
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,655.03,546.99
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,807.95,658.33
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,836.96,674.06
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,862.82,688.62
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,881.81,698.8
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,897.24,706.44
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,906.06,710.14
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,911.12,711.41
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,909.15,707.26
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,903.39,700.71
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,890.92,689.73
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,874.88,676.54
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,852.69,660.5
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,827.25,642.36
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,795.15,620.44
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,760.32,596.57
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,719.39,567.46
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,676.52,536.77
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,627.2,500.91
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,576.97,462.25
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,519.65,417.23
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,466.43,373.7
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,401.25,319.13
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,339.22,265.23
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,266.51,203.06
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,201.5,143.26
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,88.27,24.74
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,16.51,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,44.25,15.47
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,82.86,61.91
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,121.4,97.53
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,156.84,130.06
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,193.96,163.38
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,228.17,193.41
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,263.38,223.42
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,309.74,261.93
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,358.71,301.3
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,407.61,339.15
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,458.68,377.34
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,615.56,500.94
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,762.84,608.34
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,791.45,627.55
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,817.2,645.88
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,770.79,612.15
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,712.46,570.09
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,794.7,630.01
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,869.4,681.99
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,868.8,681.27
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,864.71,679.04
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,788.19,625.1
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,705.81,566.31
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,641.93,518.25
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,584.65,473.8
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,517.9,421.99
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,465.96,380.62
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,389.92,319.96
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,308.37,253.89
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,281.75,232.63
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,255.31,210.93
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,226.29,187.27
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,197.53,163.2
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,165.64,135.6
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,134.69,108.23
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,101.11,78.35
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,69.18,48.89
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,31.07,4.6
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,14.19,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,35.13,7.93
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,81.8,59.48
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,126.14,99.45
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,165.26,134.66
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,207.04,171.57
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,247.51,206.73
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,290.64,243.29
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,315.79,263.85
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,339.46,282.59
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,289.05,239.12
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,230.96,188.79
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,491.17,405.29
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,740.65,595.35
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,770.21,612.69
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,797.18,629.96
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,815.97,642.14
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,831.63,652.19
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,841.73,658.71
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,848.47,662.99
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,847.95,661.32
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,844.01,657.43
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,824.72,643.12
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,802.34,626.79
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,781.67,612.43
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,758.18,596.06
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,726.25,573.79
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,695.77,552.5
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,655.95,523.46
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,614.77,492.13
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,564.19,452.97
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,513.76,413.09
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,457.06,368.13
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,401.99,323.09
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,333.84,265.89
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,270.98,211.89
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,201.94,153.03
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,142.74,100.11
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,63.92,11.36
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,26.83,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,74.16,14.24
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,138.01,99.7
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,206.22,160.82
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,266.34,214.16
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,333.33,271.93
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,391.83,321.31
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,453.36,371.31
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,505.9,411.43
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,559.21,450.34
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,605.78,482.5
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,651.77,512.87
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,689.02,539.33
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,724.52,564.01
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,678.35,529.12
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,619.79,484.0
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,591.11,462.38
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,546.5,428.64
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,585.24,458.77
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,637.1,497.09
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,656.77,512.15
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,674.09,525.81
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,662.1,516.71
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,648.13,506.4
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,653.41,511.83
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,660.51,518.22
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,630.33,496.51
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,598.64,473.65
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,515.4,410.57
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,441.34,353.36
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,391.75,314.85
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,354.28,284.78
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,313.17,251.86
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,272.87,218.78
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,223.17,177.33
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,177.28,138.33
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,130.47,98.39
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,88.15,60.85
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,39.7,3.56
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,36.7,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,98.96,8.61
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,172.23,124.67
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,252.03,198.96
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,317.69,260.34
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,389.47,325.78
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,448.25,378.71
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,512.84,434.73
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,568.1,480.88
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,623.47,525.58
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,673.79,565.06
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,723.26,601.24
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,762.52,629.86
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,793.29,651.77
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,824.03,672.34
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,851.93,690.59
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,871.61,702.68
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,887.86,712.33
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,899.76,718.88
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,908.02,722.94
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,907.05,722.16
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,902.33,718.93
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,892.63,710.98
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,879.3,700.59
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,857.71,685.65
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,832.83,668.4
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,802.28,646.94
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,768.89,623.3
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,727.63,594.38
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,684.4,563.54
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,639.98,529.13
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,589.47,488.26
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,530.09,439.09
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,471.48,389.02
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,404.01,330.31
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,339.97,272.65
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,264.56,205.24
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,197.29,140.75
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,86.66,11.02
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,32.07,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,86.62,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,158.3,115.39
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,236.01,189.12
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,300.9,249.26
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,372.23,312.97
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,433.5,365.77
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,497.57,418.35
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,548.96,458.52
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,603.88,499.4
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,650.64,532.07
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,696.14,561.34
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,735.38,587.97
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,772.52,612.82
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,802.18,632.15
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,828.98,649.48
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,848.92,663.22
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,865.6,674.88
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,875.04,680.49
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,880.96,683.9
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,880.25,684.16
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,876.0,682.22
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,863.87,673.74
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,848.36,663.1
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,826.96,648.91
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,802.5,632.64
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,768.22,610.55
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,731.72,586.5
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,690.09,556.75
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,646.86,524.77
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,596.5,486.16
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,542.7,443.96
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,483.28,395.73
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,425.45,347.37
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,356.54,289.06
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,292.42,233.19
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,217.36,168.65
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,151.97,108.88
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,69.02,5.41
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.77,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,9.27,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,20.89,11.28
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,32.96,22.93
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,47.42,36.13
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,61.82,49.17
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,75.67,61.46
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,89.56,73.56
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,126.75,106.0
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,174.06,146.53
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,185.92,155.93
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,197.74,165.27
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,229.45,191.73
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,262.14,218.63
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,385.63,322.58
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,515.74,427.81
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,440.48,364.81
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,374.57,309.24
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,413.28,341.05
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,452.01,371.88
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,561.64,461.87
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,671.01,548.62
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,493.03,405.58
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,307.48,252.23
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,297.42,245.03
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,287.42,237.13
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,363.08,301.43
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,432.56,358.84
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,291.37,242.09
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,151.86,123.89
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,137.03,111.81
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,122.53,99.64
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,105.55,85.39
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,88.92,71.25
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,72.88,57.41
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,56.85,43.36
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,40.74,29.05
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,24.4,14.09
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,12.06,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.43,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.77,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,7.87,0.32
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,12.97,5.04
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,18.54,9.93
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,24.11,14.8
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,30.16,19.98
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,36.21,25.1
