Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,41.8,29.82
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,47.39,34.51
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,69.87,53.25
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,93.87,73.04
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,54.4,40.01
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,16.71,8.39
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,39.96,27.79
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,63.28,47.04
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,39.51,27.27
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,15.79,7.51
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,19.5,10.61
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,23.22,13.7
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,29.74,19.12
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,36.25,24.54
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,169.01,135.19
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,312.17,251.07
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,201.53,161.24
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,92.11,70.81
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,312.29,255.97
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,510.88,415.06
2016,11,29,14,15,205.5,114.5,4.9,19.5,206.5,281.43,230.37
2016,11,29,14,30,0.0,65.0,4.7,19.0,65.0,60.46,44.95
2016,11,29,14,45,0.0,58.5,4.55,19.0,58.5,54.39,40.07
2016,11,29,15,0,0.0,52.0,4.4,19.0,52.0,48.33,35.04
2016,11,29,15,15,317.5,54.5,4.1,18.5,138.0,257.97,212.74
2016,11,29,15,30,635.0,57.0,3.8,18.0,224.0,410.01,333.58
2016,11,29,15,45,559.5,54.0,3.5,18.0,182.0,340.59,273.17
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,276.92,217.34
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,207.53,157.08
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,147.12,101.52
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,66.08,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,14.13,0.0
2016,11,30,7,45,47.5,32.0,3.0,14.5,38.0,54.57,34.29
2016,11,30,8,0,95.0,49.0,3.2,15.0,61.0,92.67,69.15
2016,11,30,8,15,121.0,66.5,3.2,15.0,88.5,127.35,99.95
2016,11,30,8,30,147.0,84.0,3.2,15.0,116.0,164.43,132.59
2016,11,30,8,45,165.0,101.5,3.25,15.5,144.0,199.78,163.13
2016,11,30,9,0,183.0,119.0,3.3,16.0,172.0,236.53,194.22
2016,11,30,9,15,197.0,133.5,3.45,16.0,198.0,268.39,221.13
2016,11,30,9,30,211.0,148.0,3.6,16.0,224.0,310.72,255.99
2016,11,30,9,45,145.5,163.0,3.75,16.5,217.5,281.84,231.0
2016,11,30,10,0,80.0,178.0,3.9,17.0,211.0,247.28,201.04
2016,11,30,10,15,46.5,173.0,4.05,17.5,192.5,217.32,175.42
2016,11,30,10,30,13.0,168.0,4.2,18.0,174.0,176.17,140.5
2016,11,30,10,45,125.0,194.5,4.35,18.5,256.5,316.48,256.47
2016,11,30,11,0,237.0,221.0,4.5,19.0,339.0,440.45,355.82
2016,11,30,11,15,350.5,205.5,4.55,19.0,385.5,530.96,428.17
2016,11,30,11,30,464.0,190.0,4.6,19.0,432.0,624.68,501.65
2016,11,30,11,45,318.5,217.5,4.65,19.0,384.5,525.59,422.32
2016,11,30,12,0,173.0,245.0,4.7,19.0,337.0,424.08,340.1
2016,11,30,12,15,226.5,238.5,4.75,19.0,358.5,461.3,371.08
2016,11,30,12,30,280.0,232.0,4.8,19.0,380.0,511.16,410.92
2016,11,30,12,45,201.0,233.0,4.85,19.5,338.5,431.26,346.45
2016,11,30,13,0,122.0,234.0,4.9,20.0,297.0,365.75,292.72
2016,11,30,13,15,78.0,214.5,4.8,20.0,254.5,292.62,234.17
2016,11,30,13,30,34.0,195.0,4.7,20.0,212.0,233.85,186.24
2016,11,30,13,45,34.0,186.5,4.65,20.0,202.5,223.94,178.62
2016,11,30,14,0,34.0,178.0,4.6,20.0,193.0,214.11,170.95
2016,11,30,14,15,41.0,169.0,4.45,20.0,186.5,208.74,167.03
2016,11,30,14,30,48.0,160.0,4.3,20.0,180.0,203.04,162.76
2016,11,30,14,45,44.0,146.0,4.2,20.0,162.5,183.75,147.15
2016,11,30,15,0,40.0,132.0,4.1,20.0,145.0,164.84,131.71
2016,11,30,15,15,34.0,115.5,4.0,19.5,126.0,142.1,113.15
2016,11,30,15,30,28.0,99.0,3.9,19.0,107.0,119.94,94.78
2016,11,30,15,45,18.0,81.5,3.85,19.0,86.5,90.23,69.71
2016,11,30,16,0,8.0,64.0,3.8,19.0,66.0,67.45,50.29
2016,11,30,16,15,4.0,46.5,3.8,18.5,47.5,47.74,33.42
2016,11,30,16,30,0.0,29.0,3.8,18.0,29.0,28.12,16.15
2016,11,30,16,45,0.0,14.5,3.85,18.0,14.5,13.46,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,8.0,1.45,6.5,13.5,34.4,0.0
2016,12,1,7,30,277.0,16.0,1.6,7.0,27.0,83.1,0.0
2016,12,1,7,45,413.0,25.0,1.75,7.5,65.5,163.63,107.35
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,244.81,187.83
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.5,309.99,248.41
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,381.08,312.3
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,442.64,366.99
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,506.6,421.84
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,560.67,466.86
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,614.79,510.47
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,657.66,544.01
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,703.95,577.72
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,742.54,605.9
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,778.83,632.16
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,808.19,651.91
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,834.61,669.43
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.0,854.85,683.66
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,871.68,695.55
2016,12,1,11,45,946.0,67.0,3.5,13.5,563.0,881.21,701.29
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,887.1,704.58
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.5,886.78,704.57
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,882.77,702.1
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.5,871.76,693.44
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,857.23,682.4
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.5,837.02,668.36
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,813.58,652.02
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,783.12,630.48
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,749.93,606.82
2016,12,1,14,15,885.0,61.0,3.7,15.0,432.0,709.69,577.25
2016,12,1,14,30,869.0,59.0,3.6,15.0,401.0,667.52,545.94
2016,12,1,14,45,847.5,56.5,3.5,15.0,364.5,619.55,508.67
2016,12,1,15,0,826.0,54.0,3.4,15.0,328.0,574.96,472.13
2016,12,1,15,15,792.0,51.0,3.05,14.0,287.0,517.37,425.35
2016,12,1,15,30,758.0,48.0,2.7,13.0,246.0,460.57,377.6
2016,12,1,15,45,707.0,43.5,2.35,12.5,202.0,395.23,320.7
2016,12,1,16,0,656.0,39.0,2.0,12.0,158.0,333.15,264.85
2016,12,1,16,15,566.5,33.0,1.85,11.0,115.0,259.01,199.05
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,193.08,135.26
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,84.43,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.5,7.5,1.05,0.5,12.0,7.15,0.0
2016,12,2,7,30,257.0,15.0,1.2,1.0,24.0,76.75,0.0
2016,12,2,7,45,390.0,24.0,1.4,2.0,61.5,154.43,100.58
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,233.5,181.63
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,298.02,242.42
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,368.7,306.67
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,429.11,360.29
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,491.91,413.83
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,546.06,459.3
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,600.42,503.49
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,647.06,539.41
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,687.13,567.77
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,725.65,596.11
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,762.02,622.56
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.0,792.1,642.99
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,819.32,661.23
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.0,839.42,675.81
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,856.22,688.14
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,866.27,694.43
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,872.77,698.31
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.0,872.96,698.71
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,869.54,696.7
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,861.7,690.71
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,850.27,682.24
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.0,830.09,668.11
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,806.68,651.71
2016,12,2,13,45,903.5,64.5,3.35,12.0,483.0,776.52,630.53
2016,12,2,14,0,893.0,63.0,3.4,12.0,459.0,743.65,607.18
2016,12,2,14,15,877.5,61.5,3.35,12.0,428.5,704.75,578.58
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,663.9,548.19
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,616.29,510.95
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,572.04,474.5
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,515.1,426.93
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,458.89,378.55
2016,12,2,15,45,699.0,44.5,2.15,10.5,200.5,392.94,320.83
2016,12,2,16,0,646.0,40.0,1.8,10.0,157.0,330.41,264.34
2016,12,2,16,15,558.0,33.5,1.7,9.0,114.0,256.77,198.68
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,191.24,134.8
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,83.7,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,20.97,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,118.22,75.1
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,227.53,176.91
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,291.62,237.15
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,359.28,299.11
2016,12,3,8,45,545.5,69.0,1.8,4.0,199.0,368.18,310.87
2016,12,3,9,0,448.0,89.0,2.1,5.0,216.0,360.68,306.86
2016,12,3,9,15,473.5,96.5,2.05,5.5,248.0,403.8,343.84
2016,12,3,9,30,499.0,104.0,2.0,6.0,280.0,447.79,380.1
2016,12,3,9,45,669.0,87.5,2.0,6.5,347.0,565.27,475.82
2016,12,3,10,0,839.0,71.0,2.0,7.0,414.0,684.01,567.86
2016,12,3,10,15,853.5,73.0,1.9,7.0,442.0,722.94,594.65
2016,12,3,10,30,868.0,75.0,1.8,7.0,470.0,759.73,620.06
2016,12,3,10,45,677.5,121.5,1.7,7.0,439.0,691.25,566.63
2016,12,3,11,0,487.0,168.0,1.6,7.0,408.0,601.67,494.91
2016,12,3,11,15,453.0,182.0,1.5,7.0,410.0,598.46,491.47
2016,12,3,11,30,419.0,196.0,1.4,7.0,412.0,592.35,484.96
2016,12,3,11,45,661.0,137.5,1.35,7.5,482.5,736.36,595.88
2016,12,3,12,0,903.0,79.0,1.3,8.0,553.0,861.83,682.74
2016,12,3,12,15,490.0,155.0,1.3,8.0,412.5,610.62,495.99
2016,12,3,12,30,77.0,231.0,1.3,8.0,272.0,313.12,256.04
2016,12,3,12,45,65.0,223.0,1.3,8.0,257.5,293.22,241.48
2016,12,3,13,0,53.0,215.0,1.3,8.0,243.0,273.52,225.39
2016,12,3,13,15,142.5,213.0,1.3,8.0,282.5,355.5,294.59
2016,12,3,13,30,232.0,211.0,1.3,8.0,322.0,421.4,349.0
2016,12,3,13,45,226.5,200.5,1.3,8.5,305.0,400.05,331.21
2016,12,3,14,0,221.0,190.0,1.3,9.0,288.0,378.31,313.68
2016,12,3,14,15,260.0,172.0,1.3,8.5,279.5,389.66,324.48
2016,12,3,14,30,299.0,154.0,1.3,8.0,271.0,386.27,323.22
2016,12,3,14,45,287.5,141.5,1.3,8.0,246.0,353.77,296.71
2016,12,3,15,0,276.0,129.0,1.3,8.0,221.0,321.38,269.97
2016,12,3,15,15,265.0,113.5,1.15,7.5,192.5,285.86,240.2
2016,12,3,15,30,254.0,98.0,1.0,7.0,164.0,250.71,209.97
2016,12,3,15,45,231.0,82.5,0.9,7.0,134.5,210.45,174.38
2016,12,3,16,0,208.0,67.0,0.8,7.0,105.0,172.03,139.68
2016,12,3,16,15,175.5,50.0,0.75,6.5,76.0,130.12,101.85
2016,12,3,16,30,143.0,33.0,0.7,6.0,47.0,97.75,69.51
2016,12,3,16,45,71.5,16.5,0.7,5.5,23.5,40.27,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,21.0,1.05,2.0,21.0,19.62,8.3
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,33.86,23.42
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,51.31,39.45
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,68.58,55.14
2016,12,4,8,45,2.0,84.5,1.25,2.5,85.0,85.04,69.84
2016,12,4,9,0,4.0,100.0,1.3,3.0,101.0,101.74,84.5
2016,12,4,9,15,8.5,114.0,1.3,3.0,117.0,118.42,99.13
2016,12,4,9,30,13.0,128.0,1.3,3.0,133.0,135.58,114.01
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,144.46,121.24
2016,12,4,10,0,11.0,147.0,1.3,4.0,152.0,153.4,128.44
2016,12,4,10,15,14.5,158.5,1.25,4.0,165.0,167.88,140.63
2016,12,4,10,30,18.0,170.0,1.2,4.0,178.0,182.65,152.95
2016,12,4,10,45,16.0,174.5,1.2,4.5,182.0,185.61,154.85
2016,12,4,11,0,14.0,179.0,1.2,5.0,186.0,188.6,156.8
2016,12,4,11,15,10.0,176.5,1.15,5.0,181.5,182.29,151.16
2016,12,4,11,30,6.0,174.0,1.1,5.0,177.0,176.02,145.63
2016,12,4,11,45,57.0,205.5,1.05,5.5,235.5,265.58,221.27
2016,12,4,12,0,108.0,237.0,1.0,6.0,294.0,346.64,287.18
2016,12,4,12,15,56.5,205.0,0.95,6.0,235.0,264.64,218.83
2016,12,4,12,30,5.0,173.0,0.9,6.0,176.0,173.86,142.66
2016,12,4,12,45,2.5,147.0,0.85,6.0,148.5,144.18,118.15
2016,12,4,13,0,0.0,121.0,0.8,6.0,121.0,115.25,93.79
2016,12,4,13,15,0.0,86.5,0.85,5.5,86.5,80.64,64.56
2016,12,4,13,30,0.0,52.0,0.9,5.0,52.0,48.35,36.82
2016,12,4,13,45,0.0,47.5,1.0,5.0,47.5,44.15,33.24
2016,12,4,14,0,0.0,43.0,1.1,5.0,43.0,39.95,29.61
2016,12,4,14,15,3.0,90.5,1.15,5.0,92.0,87.36,71.18
2016,12,4,14,30,6.0,138.0,1.2,5.0,141.0,140.52,117.08
2016,12,4,14,45,3.5,126.5,1.3,5.0,128.0,127.3,105.71
2016,12,4,15,0,1.0,115.0,1.4,5.0,115.0,114.38,94.69
2016,12,4,15,15,0.5,99.5,1.35,4.5,99.5,98.38,81.03
2016,12,4,15,30,0.0,84.0,1.3,4.0,84.0,82.5,67.25
2016,12,4,15,45,0.0,68.5,1.3,4.0,68.5,66.94,53.42
2016,12,4,16,0,0.0,53.0,1.3,4.0,53.0,51.38,39.42
2016,12,4,16,15,0.0,38.0,1.2,4.0,38.0,36.31,25.74
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,21.36,11.72
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.66,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.2,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,101.38,58.08
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,197.15,150.39
2016,12,5,8,15,488.0,43.5,0.55,5.0,124.5,259.26,207.51
2016,12,5,8,30,568.0,51.0,0.5,5.0,165.0,328.63,268.93
2016,12,5,8,45,621.0,56.0,0.5,5.5,206.5,388.44,320.8
2016,12,5,9,0,674.0,61.0,0.5,6.0,248.0,451.67,373.54
2016,12,5,9,15,707.5,64.5,0.75,6.5,286.5,501.83,416.32
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,555.74,460.89
2016,12,5,9,45,769.0,70.0,1.25,8.0,359.0,604.59,499.56
2016,12,5,10,0,797.0,72.0,1.5,9.0,393.0,652.93,536.35
2016,12,5,10,15,812.5,73.5,1.7,9.5,421.0,690.77,564.13
2016,12,5,10,30,828.0,75.0,1.9,10.0,449.0,726.67,590.26
2016,12,5,10,45,838.0,76.5,2.1,10.5,470.0,756.15,611.42
2016,12,5,11,0,848.0,78.0,2.3,11.0,491.0,782.98,630.58
2016,12,5,11,15,853.5,79.0,2.25,11.0,504.5,802.73,643.79
2016,12,5,11,30,859.0,80.0,2.2,11.0,518.0,819.37,654.8
2016,12,5,11,45,861.0,80.5,2.2,11.5,524.5,829.27,660.24
2016,12,5,12,0,863.0,81.0,2.2,12.0,531.0,835.81,663.45
2016,12,5,12,15,862.0,80.5,2.15,12.0,529.5,835.21,662.47
2016,12,5,12,30,861.0,80.0,2.1,12.0,528.0,831.21,659.27
2016,12,5,12,45,856.0,80.0,2.1,12.0,519.0,821.14,652.33
2016,12,5,13,0,851.0,80.0,2.1,12.0,510.0,807.81,643.23
2016,12,5,13,15,757.0,97.5,2.1,11.5,471.0,744.57,598.83
2016,12,5,13,30,663.0,115.0,2.1,11.0,432.0,677.62,551.19
2016,12,5,13,45,524.0,140.0,2.1,11.0,383.0,579.73,475.81
2016,12,5,14,0,385.0,165.0,2.1,11.0,334.0,492.39,406.0
2016,12,5,14,15,576.0,118.5,1.95,11.0,352.0,566.56,467.47
2016,12,5,14,30,767.0,72.0,1.8,11.0,370.0,619.3,509.4
2016,12,5,14,45,736.5,69.5,1.65,11.0,334.5,569.04,468.4
2016,12,5,15,0,706.0,67.0,1.5,11.0,299.0,518.69,427.37
2016,12,5,15,15,667.5,63.0,1.3,10.5,260.0,465.44,383.45
2016,12,5,15,30,629.0,59.0,1.1,10.0,221.0,410.82,337.21
2016,12,5,15,45,567.5,53.5,0.9,9.5,180.0,345.52,281.16
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,284.77,227.51
2016,12,5,16,15,416.0,39.0,0.75,8.5,100.0,214.73,166.22
2016,12,5,16,30,326.0,30.0,0.8,8.0,61.0,153.61,108.33
2016,12,5,16,45,163.0,15.0,0.85,8.0,30.5,68.3,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.0,3.7,5.0,1.0,0.92,0.0
2016,12,6,8,0,0.0,2.0,3.7,5.0,2.0,1.85,0.0
2016,12,6,8,15,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,30,0.0,4.0,3.7,5.0,4.0,3.7,0.0
2016,12,6,8,45,0.0,5.5,3.75,5.0,5.5,5.09,0.0
2016,12,6,9,0,0.0,7.0,3.8,5.0,7.0,6.48,0.1
2016,12,6,9,15,0.0,8.0,3.85,5.0,8.0,7.41,0.93
2016,12,6,9,30,0.0,9.0,3.9,5.0,9.0,8.34,1.75
2016,12,6,9,45,0.0,50.0,3.95,5.0,50.0,46.46,35.45
2016,12,6,10,0,0.0,91.0,4.0,5.0,91.0,85.96,69.96
2016,12,6,10,15,0.0,58.5,4.0,5.0,58.5,54.4,42.24
2016,12,6,10,30,0.0,26.0,4.0,5.0,26.0,24.14,15.63
2016,12,6,10,45,0.0,32.5,4.05,5.5,32.5,30.19,20.88
2016,12,6,11,0,0.0,39.0,4.1,6.0,39.0,36.24,26.09
2016,12,6,11,15,0.0,29.5,4.05,6.0,29.5,27.4,18.34
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.61
2016,12,6,11,45,0.0,29.0,4.0,6.0,29.0,26.94,17.91
2016,12,6,12,0,0.0,38.0,4.0,6.0,38.0,35.32,25.2
2016,12,6,12,15,0.0,29.5,4.0,6.0,29.5,27.41,18.31
2016,12,6,12,30,0.0,21.0,4.0,6.0,21.0,19.5,11.41
2016,12,6,12,45,0.0,18.0,4.0,6.5,18.0,16.71,8.95
2016,12,6,13,0,0.0,15.0,4.0,7.0,15.0,13.92,6.5
2016,12,6,13,15,0.0,44.0,3.5,7.0,44.0,40.9,30.02
2016,12,6,13,30,0.0,73.0,3.0,7.0,73.0,67.94,53.5
2016,12,6,13,45,0.0,84.0,2.55,7.5,84.0,78.35,62.42
2016,12,6,14,0,0.0,95.0,2.1,8.0,95.0,89.56,72.01
2016,12,6,14,15,337.0,94.5,1.8,7.5,225.0,363.36,310.55
2016,12,6,14,30,674.0,94.0,1.5,7.0,355.0,585.81,489.38
2016,12,6,14,45,650.0,89.0,1.25,7.0,322.0,539.92,448.99
2016,12,6,15,0,626.0,84.0,1.0,7.0,289.0,493.76,410.24
2016,12,6,15,15,588.5,78.5,1.1,7.0,252.0,439.5,366.24
2016,12,6,15,30,551.0,73.0,1.2,7.0,215.0,386.73,321.83
2016,12,6,15,45,482.5,67.0,1.35,7.0,175.0,320.65,265.11
2016,12,6,16,0,414.0,61.0,1.5,7.0,135.0,259.36,210.87
2016,12,6,16,15,324.5,49.0,1.35,6.5,97.0,191.48,150.54
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,132.92,95.18
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,59.35,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,47.31,0.0
2016,12,7,7,45,306.5,23.0,1.3,3.5,50.5,125.52,63.74
2016,12,7,8,0,459.0,34.0,1.4,4.0,85.0,210.61,160.06
2016,12,7,8,15,540.5,41.0,1.45,4.5,127.5,274.92,220.82
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,343.18,282.73
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,406.02,338.91
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,472.23,396.08
2016,12,7,9,15,768.0,58.5,1.8,6.5,295.0,527.01,442.27
2016,12,7,9,30,800.0,62.0,1.9,7.0,334.0,582.25,487.35
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.0,630.63,524.88
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,678.2,559.71
2016,12,7,10,15,866.5,65.5,2.0,9.0,432.5,711.35,582.84
2016,12,7,10,30,881.0,67.0,1.9,9.0,461.0,747.66,608.04
2016,12,7,10,45,890.5,68.5,1.85,9.5,482.5,777.8,627.53
2016,12,7,11,0,900.0,70.0,1.8,10.0,504.0,805.16,644.78
2016,12,7,11,15,906.0,70.5,1.6,10.5,518.5,825.47,655.17
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,842.56,662.93
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.5,852.99,666.43
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,859.92,667.45
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,860.19,664.21
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,856.91,658.47
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,847.41,648.27
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,834.48,635.97
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,813.96,622.79
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,790.34,607.63
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,760.12,588.74
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,727.33,567.9
2016,12,7,14,15,850.0,64.5,0.6,13.0,415.5,694.16,547.19
2016,12,7,14,30,833.0,63.0,0.7,13.0,385.0,653.32,520.32
2016,12,7,14,45,806.5,60.5,0.8,13.0,349.0,603.61,484.66
2016,12,7,15,0,780.0,58.0,0.9,13.0,313.0,553.35,446.9
2016,12,7,15,15,744.5,55.0,0.8,12.5,273.5,497.24,402.29
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,442.06,356.88
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,375.89,301.58
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,313.55,247.55
2016,12,7,16,15,503.0,35.5,0.6,10.5,108.0,243.97,186.67
2016,12,7,16,30,413.0,28.0,0.6,10.0,67.0,180.06,125.72
2016,12,7,16,45,206.5,14.0,0.65,10.0,33.5,79.09,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.63,0.0
2016,12,8,7,45,43.0,24.0,1.95,3.5,28.5,41.19,16.65
2016,12,8,8,0,86.0,40.0,2.1,4.0,49.0,83.78,62.89
2016,12,8,8,15,108.5,57.5,2.35,4.5,75.0,110.89,88.85
2016,12,8,8,30,131.0,75.0,2.6,5.0,101.0,145.5,120.44
2016,12,8,8,45,146.5,92.5,2.85,5.5,127.5,178.65,150.41
2016,12,8,9,0,162.0,110.0,3.1,6.0,154.0,213.0,180.86
2016,12,8,9,15,176.0,124.5,3.2,6.0,178.5,243.76,208.0
2016,12,8,9,30,190.0,139.0,3.3,6.0,203.0,275.42,235.46
2016,12,8,9,45,158.0,155.0,3.45,6.5,212.0,279.67,238.15
2016,12,8,10,0,126.0,171.0,3.6,7.0,221.0,281.32,238.34
2016,12,8,10,15,125.0,184.5,3.6,7.0,237.0,299.78,253.5
2016,12,8,10,30,124.0,198.0,3.6,7.0,253.0,317.94,268.2
2016,12,8,10,45,108.5,205.0,3.65,7.5,255.0,304.82,256.25
2016,12,8,11,0,93.0,212.0,3.7,8.0,257.0,302.18,252.94
2016,12,8,11,15,175.0,216.5,3.75,8.0,304.0,386.87,324.62
2016,12,8,11,30,257.0,221.0,3.8,8.0,351.0,474.47,396.97
2016,12,8,11,45,338.5,209.0,3.9,8.5,382.5,529.64,442.2
2016,12,8,12,0,420.0,197.0,4.0,9.0,414.0,598.22,497.12
2016,12,8,12,15,448.5,190.0,4.05,9.0,421.5,614.63,510.5
2016,12,8,12,30,477.0,183.0,4.1,9.0,429.0,629.07,522.69
2016,12,8,12,45,461.5,183.5,4.15,9.0,418.0,613.58,510.48
2016,12,8,13,0,446.0,184.0,4.2,9.0,407.0,596.45,497.12
2016,12,8,13,15,366.5,192.0,4.2,9.0,372.0,522.63,437.35
2016,12,8,13,30,287.0,200.0,4.2,9.0,337.0,463.73,388.64
2016,12,8,13,45,281.0,190.5,4.25,9.0,319.5,441.74,371.42
2016,12,8,14,0,275.0,181.0,4.3,9.0,302.0,419.11,353.35
2016,12,8,14,15,347.0,157.5,4.2,8.5,299.0,434.09,368.04
2016,12,8,14,30,419.0,134.0,4.1,8.0,296.0,455.32,387.03
2016,12,8,14,45,409.5,123.0,4.1,8.0,269.5,421.21,358.53
2016,12,8,15,0,400.0,112.0,4.1,8.0,243.0,386.58,329.21
2016,12,8,15,15,387.5,99.0,3.9,7.5,212.5,347.58,295.81
2016,12,8,15,30,375.0,86.0,3.7,7.0,182.0,308.66,261.64
2016,12,8,15,45,347.0,73.0,3.5,6.5,149.5,262.72,220.49
2016,12,8,16,0,319.0,60.0,3.3,6.0,117.0,218.8,180.08
2016,12,8,16,15,272.5,46.0,3.05,5.5,85.0,169.09,134.16
2016,12,8,16,30,226.0,32.0,2.8,5.0,53.0,124.02,89.23
2016,12,8,16,45,113.0,16.0,2.55,4.5,26.5,55.17,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,205.0,11.0,1.6,-3.0,15.0,57.47,0.0
2016,12,9,7,45,365.0,21.0,1.9,-2.5,51.5,134.78,57.7
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,223.6,171.68
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.0,291.63,238.89
2016,12,9,8,30,689.0,45.0,2.7,-1.0,176.0,366.7,309.23
2016,12,9,8,45,738.0,49.5,2.95,-0.5,220.5,429.6,368.01
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,495.16,427.24
2016,12,9,9,15,819.5,57.0,3.2,0.0,306.0,551.78,477.45
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,608.76,526.38
2016,12,9,9,45,874.5,62.5,3.2,0.5,383.0,658.59,567.11
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,702.12,600.63
2016,12,9,10,15,912.0,66.5,3.15,1.0,448.5,742.34,630.9
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,780.38,659.07
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,811.9,680.69
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,840.52,699.9
2016,12,9,11,15,954.0,71.0,2.95,2.0,539.5,862.43,715.16
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,880.95,727.93
2016,12,9,11,45,963.5,72.0,2.85,2.5,562.0,892.63,734.38
2016,12,9,12,0,967.0,72.0,2.8,3.0,569.0,900.65,738.28
2016,12,9,12,15,966.5,72.0,2.75,3.0,568.5,901.62,738.44
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,898.85,736.06
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,889.86,728.42
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,877.2,718.3
2016,12,9,13,15,955.0,69.0,2.65,4.0,534.0,856.94,703.55
2016,12,9,13,30,948.0,68.0,2.6,4.0,517.0,833.34,686.45
2016,12,9,13,45,938.5,66.0,2.6,4.0,493.0,803.4,664.97
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,770.55,641.21
2016,12,9,14,15,912.5,62.5,2.55,3.5,438.0,730.69,612.61
2016,12,9,14,30,896.0,61.0,2.5,3.0,407.0,688.8,582.02
2016,12,9,14,45,873.5,58.0,2.45,3.0,370.0,639.43,542.9
2016,12,9,15,0,851.0,55.0,2.4,3.0,333.0,593.37,504.38
2016,12,9,15,15,816.5,52.0,2.1,2.5,291.5,535.13,454.66
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,477.54,403.99
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,410.54,344.19
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,346.79,285.36
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,271.78,216.48
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,204.64,148.85
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,89.89,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
