Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,96.46,35.0
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,210.68,161.17
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,277.21,226.59
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,350.9,294.93
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,412.72,351.82
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,477.31,409.04
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,532.83,456.61
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,588.82,502.81
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,638.89,544.05
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,688.17,582.86
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,723.15,608.34
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,761.21,636.01
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,792.74,658.42
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,821.53,678.69
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,842.15,693.56
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,859.45,706.13
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,872.05,714.11
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,881.1,719.64
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,882.16,719.76
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,879.55,717.43
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,869.96,709.42
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,856.8,699.01
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,837.96,685.34
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,815.85,669.36
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,786.8,648.24
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,754.9,624.95
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,716.01,595.38
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,675.11,564.07
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,627.38,526.5
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,578.6,486.28
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,525.98,441.84
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,469.6,393.04
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,404.3,335.45
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,342.17,278.75
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,268.26,211.93
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,202.18,146.28
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,88.78,1.28
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,89.77,26.25
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,200.01,151.34
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,265.24,215.37
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,337.94,282.37
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,398.94,338.18
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,462.98,394.6
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,517.6,441.76
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,572.79,487.85
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,620.77,527.06
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,667.8,563.81
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,625.64,528.93
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,561.8,476.03
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,600.13,506.78
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,643.56,540.17
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,662.47,554.64
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,679.17,567.52
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,454.43,383.5
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,207.03,171.63
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,371.64,313.81
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,524.62,440.06
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,444.6,372.59
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,378.83,316.79
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,292.85,245.22
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,221.52,184.44
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,169.07,140.28
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,129.35,106.31
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,81.75,65.76
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,38.08,27.91
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,34.35,24.7
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,30.63,21.45
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,26.9,18.26
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,23.18,15.02
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,18.54,10.85
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,13.89,6.65
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,10.18,3.23
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,3.24,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.85,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.31,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.78,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.24,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.7,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,15.3,7.87
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,26.91,18.03
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,89.66,72.57
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,159.25,131.63
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,172.69,142.51
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,186.4,153.67
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,231.06,190.84
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,265.91,219.41
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,329.41,272.43
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,406.71,335.2
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,485.07,398.86
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,549.22,450.38
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,559.68,458.66
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,581.56,475.71
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,591.84,484.74
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,598.76,491.18
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,600.42,492.74
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,603.54,495.12
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,575.3,472.75
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,545.02,448.63
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,502.89,414.56
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,460.66,379.83
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,414.27,341.95
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,368.3,303.21
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,315.1,256.99
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,264.33,211.6
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,203.6,158.24
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,149.46,106.73
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,67.74,3.45
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.48,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.97,5.01
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,20.87,12.41
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,28.77,19.6
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,36.22,26.3
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,43.67,32.91
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,51.13,39.43
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,58.59,45.85
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,67.17,53.15
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,75.96,60.55
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,101.31,82.05
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,127.23,103.72
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,135.75,110.52
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,144.38,117.39
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,184.45,151.2
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,237.96,195.49
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,302.5,249.34
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,381.0,312.95
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,326.24,268.1
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,284.38,233.69
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,372.59,307.55
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,458.98,377.22
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,450.36,370.22
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,440.75,363.16
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,341.83,283.0
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,247.95,205.2
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,231.37,192.4
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,215.06,179.32
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,194.03,161.85
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,173.41,144.52
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,150.14,124.85
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,127.42,105.33
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,102.46,83.39
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,78.48,62.13
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,51.46,38.23
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,29.32,18.17
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,13.92,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,83.37,3.03
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,187.44,137.55
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,252.55,202.12
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,326.21,269.57
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,385.64,324.29
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,452.39,383.4
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,434.49,370.35
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,396.35,338.98
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,360.86,308.46
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,316.44,269.22
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,388.51,330.22
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,453.7,384.1
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,490.62,413.04
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,540.49,451.57
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,558.26,464.4
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,574.56,476.12
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,597.04,492.45
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,618.08,507.4
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,561.79,461.69
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,518.17,425.72
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,466.76,384.0
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,402.55,331.96
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,397.8,328.79
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,392.27,324.57
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,351.26,290.99
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,311.43,258.31
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,235.61,196.0
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,165.07,136.75
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,149.4,123.82
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,134.06,110.82
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,116.5,95.75
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,99.35,80.88
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,80.38,64.3
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,61.88,47.99
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,44.48,32.53
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,26.78,16.26
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,12.99,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,93.55,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,213.22,156.92
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,281.1,227.85
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,356.67,299.76
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,419.95,360.8
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,486.14,422.83
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,543.12,474.99
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,596.22,522.45
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,646.19,565.11
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,695.35,604.74
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,736.16,636.65
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,774.75,666.39
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,745.59,641.53
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,705.6,608.33
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,627.45,542.71
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,533.89,461.12
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,629.11,542.23
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,717.69,614.33
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,669.75,574.23
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,625.9,536.43
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,763.26,650.52
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,874.14,737.28
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,854.07,720.82
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,830.63,702.7
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,800.92,680.36
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,768.37,655.7
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,729.35,626.28
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,688.22,594.81
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,639.78,555.43
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,590.52,513.05
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,534.02,463.83
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,481.5,416.36
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,413.33,353.65
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,348.76,292.62
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,274.34,222.68
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,207.6,155.42
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,92.38,17.99
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,50.01,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,112.19,82.9
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,155.51,127.54
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,202.99,172.46
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,245.17,212.38
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,289.36,253.13
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,330.32,289.58
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,372.65,326.14
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,416.15,362.67
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,460.52,398.9
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,318.78,276.45
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,144.4,121.78
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,126.63,106.7
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,109.66,91.78
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,119.79,100.39
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,130.02,108.96
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,157.8,133.03
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,186.23,157.41
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,169.5,142.79
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,153.0,128.51
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,154.61,130.04
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,156.32,131.62
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,102.66,85.23
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,53.01,41.68
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,46.48,35.98
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,39.95,30.22
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,30.17,21.51
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,20.41,12.77
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,18.55,11.12
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,16.69,9.46
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,14.83,7.78
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,12.97,6.09
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,10.65,3.97
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,8.33,1.83
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,6.01,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.7,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.85,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,53.65,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,120.5,87.48
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,176.69,143.19
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,241.77,203.3
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,298.64,256.51
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,362.64,315.06
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,415.38,362.85
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,469.91,411.1
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,524.16,458.38
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,579.7,505.83
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,619.09,538.58
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,657.26,569.33
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,687.51,591.76
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,715.62,612.3
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,480.81,416.41
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,189.08,159.96
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,260.25,222.38
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,321.72,274.88
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,321.79,274.67
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,321.75,274.58
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,299.76,255.25
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,277.96,236.15
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,237.08,201.03
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,186.53,157.39
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,448.12,387.4
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,650.95,556.03
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,613.6,524.44
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,575.08,492.75
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,530.96,456.0
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,486.43,418.16
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,432.37,371.62
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,379.92,325.36
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,316.55,268.41
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,256.74,213.69
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,191.44,154.52
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,134.64,100.9
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,61.62,15.33
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,14.0,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,30.16,17.54
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,56.67,41.44
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,82.01,63.81
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,106.18,85.05
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,131.03,106.6
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,152.89,125.3
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,175.3,144.14
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,189.95,155.76
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,204.44,166.97
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,219.72,179.0
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,235.11,190.96
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,161.52,129.61
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,86.28,66.38
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,46.48,33.29
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.42,0.58
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.42,0.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.0,5.27
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,18.57,9.98
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,13.0,5.31
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.42,0.62
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,69.35,52.99
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,136.9,109.76
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,115.09,91.81
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,93.69,74.13
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,87.34,69.03
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,81.03,63.92
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,73.24,57.48
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,65.48,51.02
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,56.75,43.62
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,48.34,36.4
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,39.48,28.63
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,30.63,20.8
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,21.8,12.95
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,12.97,4.97
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,6.48,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,14.97,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,32.53,20.1
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,64.08,49.66
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,94.7,77.77
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,126.47,106.78
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,167.27,143.46
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,196.38,169.8
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,227.14,197.26
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,240.55,208.71
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,252.85,218.9
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,296.11,256.67
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,341.34,295.62
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,369.41,318.74
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,397.82,341.91
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,379.42,324.92
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,359.22,306.56
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,295.44,251.29
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,243.58,205.61
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,303.49,257.85
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,376.58,319.71
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,384.3,325.68
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,391.4,331.4
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,361.51,306.16
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,331.96,281.25
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,530.22,451.11
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,694.15,583.02
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,657.42,553.3
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,619.14,522.68
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,574.29,486.33
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,528.77,448.62
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,474.32,402.66
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,420.99,356.42
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,360.36,302.86
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,302.89,250.57
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,232.45,187.01
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,170.07,127.97
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,78.65,26.99
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
