Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,81.21,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,186.94,131.18
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,254.8,204.23
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,331.21,275.83
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,395.17,335.56
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,462.64,396.25
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,520.35,446.83
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,578.85,495.93
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,629.24,535.83
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,678.69,573.19
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,715.07,597.43
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,754.47,623.22
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,787.13,643.08
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,817.03,660.3
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,840.55,671.51
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,860.83,679.86
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,874.22,683.06
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,884.04,684.06
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,887.13,688.84
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,886.54,691.61
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,878.17,687.97
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,866.24,681.9
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,848.78,672.15
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,827.98,659.97
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,800.81,643.75
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,770.69,624.97
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,603.61,499.7
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,434.55,364.41
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,532.66,447.46
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,604.73,504.98
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,547.78,457.67
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,491.21,410.19
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,425.68,353.35
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,362.88,296.9
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,288.29,230.47
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,220.84,166.11
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,99.64,38.75
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,69.42,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,180.1,123.65
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,246.19,194.53
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,320.77,263.17
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,382.27,318.75
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,447.21,374.79
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,502.81,421.64
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,559.24,467.13
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,604.09,501.09
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,652.56,535.78
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,692.74,562.66
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,731.0,587.54
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,762.65,607.11
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,791.61,624.49
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,814.51,639.22
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,834.23,651.82
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,847.12,660.67
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,856.52,667.27
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,859.66,671.7
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,859.21,673.71
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,851.46,669.4
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,840.21,662.63
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,822.67,650.8
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,801.86,636.75
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,774.73,617.59
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,744.85,596.38
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,708.67,570.64
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,670.39,543.1
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,624.1,508.17
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,581.34,473.8
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,526.88,431.51
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,472.81,387.86
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,408.91,333.91
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,348.02,280.5
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,275.86,216.87
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,210.82,155.92
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,95.44,39.22
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,58.77,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,157.41,106.65
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,221.33,174.6
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,294.12,241.65
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,356.98,298.94
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,421.55,355.99
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,477.45,403.8
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,534.58,450.74
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,587.38,492.79
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,640.25,533.49
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,681.45,564.04
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,720.87,592.71
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,747.53,610.59
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,777.47,630.85
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,800.34,646.31
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,820.15,659.55
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,832.44,667.6
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,841.35,673.31
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,844.74,675.6
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,844.64,675.54
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,837.76,669.44
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,827.46,661.04
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,810.77,649.34
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,790.9,635.39
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,764.52,616.64
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,741.37,600.31
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,705.94,575.26
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,668.39,548.34
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,624.24,514.07
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,578.76,477.23
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,525.32,434.38
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,472.19,390.24
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,412.04,338.14
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,354.01,286.06
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,281.81,222.01
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,216.56,160.76
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,98.16,43.41
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,22.13,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,61.49,40.11
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,88.65,69.48
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,122.26,100.74
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,153.78,129.8
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,186.63,159.46
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,215.37,184.99
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,244.84,210.57
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,246.86,211.16
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,236.22,200.78
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,231.69,195.86
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,225.79,189.62
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,263.01,220.76
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,301.45,252.22
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,436.9,365.27
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,565.51,468.17
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,715.74,584.5
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,848.84,678.46
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,851.95,678.3
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,851.55,677.37
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,844.55,671.35
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,834.1,663.11
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,816.24,650.91
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,795.22,636.57
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,768.25,617.35
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,738.56,596.08
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,708.0,575.22
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,669.45,548.07
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,622.61,512.77
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,574.9,475.07
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,519.67,429.94
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,465.01,383.94
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,402.09,330.14
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,342.02,277.01
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,269.89,213.95
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,208.78,156.99
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,103.76,50.76
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.34,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.95,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.85,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.7,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,5.55,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,7.4,0.85
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,9.26,2.51
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,11.12,4.17
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,12.97,5.81
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,13.9,6.6
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,14.84,7.38
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,88.32,71.49
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,170.74,141.76
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,319.59,269.37
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,466.96,390.77
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,348.48,290.71
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,213.0,175.07
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,153.71,125.32
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,97.0,77.04
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,164.81,134.41
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,248.76,203.69
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,291.54,239.31
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,333.96,274.28
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,162.88,133.46
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,9.28,2.28
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,10.67,3.48
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,12.06,4.67
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,19.48,11.05
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,26.92,17.44
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,24.59,15.47
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,22.26,13.5
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,19.47,11.15
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,16.68,8.77
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,13.43,5.96
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,10.18,3.12
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,7.4,0.66
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.62,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.77,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.95,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,38.39,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,107.04,68.55
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,165.07,127.69
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,230.74,186.58
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,287.81,237.88
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,349.33,291.83
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,402.77,338.28
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,458.26,385.14
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,505.57,423.57
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,553.12,461.13
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,335.17,282.59
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,70.74,54.97
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,126.93,102.84
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,186.36,152.05
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,199.56,162.72
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,212.98,173.65
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,195.59,158.6
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,178.27,143.73
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,195.94,158.44
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,213.82,173.16
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,152.54,122.67
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,94.05,73.9
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,108.84,86.41
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,124.08,99.14
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,111.33,88.61
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,98.72,78.21
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,154.56,125.7
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,206.21,168.71
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,363.66,301.41
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,496.5,406.88
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,443.67,362.92
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,392.14,320.48
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,331.8,269.86
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,275.18,221.06
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,209.04,164.32
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,152.13,113.72
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,86.74,45.92
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,22.54,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,42.78,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,117.35,74.34
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,178.46,137.82
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,247.71,200.29
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,307.58,254.03
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,372.45,310.61
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,426.78,357.54
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,482.99,404.55
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,297.1,251.75
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,63.26,49.14
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,68.87,54.16
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,74.6,58.98
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,125.42,102.16
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,178.79,146.41
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,184.83,150.78
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,190.99,155.37
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,280.58,229.67
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,373.79,304.08
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,342.0,278.06
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,322.89,262.57
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,310.59,252.37
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,298.3,242.15
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,547.85,446.73
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,748.99,597.97
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,724.86,579.33
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,698.12,561.09
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,449.92,369.48
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,191.53,155.66
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,392.96,327.0
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,538.98,443.85
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,486.05,399.47
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,436.83,358.28
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,377.25,307.09
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,320.64,257.09
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,252.55,197.86
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,191.69,142.88
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,116.87,65.12
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,43.76,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,9.53,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,18.57,7.64
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,34.97,23.6
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,51.28,38.16
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,69.31,53.99
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,87.44,69.72
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,104.99,84.81
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,123.1,100.18
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,105.4,84.81
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,88.49,70.06
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,112.15,89.79
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,136.21,109.59
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,146.74,118.03
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,157.47,126.6
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,240.26,196.05
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,316.3,258.73
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,464.65,381.04
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,603.75,491.71
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,509.54,414.63
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,414.35,336.47
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,606.54,493.47
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,769.06,616.3
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,695.73,560.64
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,612.55,496.17
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,658.12,532.89
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,686.08,553.35
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,600.02,487.4
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,509.58,415.56
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,473.27,387.04
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,436.43,357.3
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,393.4,322.25
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,350.8,286.68
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,301.32,244.6
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,254.15,203.43
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,199.97,156.1
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,150.88,111.94
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,80.93,45.72
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,12.39,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,65.48,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,168.89,106.2
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,238.43,185.0
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,315.63,256.51
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,379.46,315.27
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,447.06,375.28
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,504.72,425.42
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,563.34,474.47
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,614.79,516.38
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,660.71,552.81
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,702.6,582.26
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,742.57,609.47
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,775.81,631.69
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,806.42,651.69
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,830.04,666.74
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,850.42,679.3
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,864.71,686.64
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,875.48,691.52
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,879.13,691.51
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,879.1,688.91
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,873.3,681.01
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,863.85,670.6
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,847.0,656.29
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,826.77,639.7
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,799.72,617.3
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,769.73,593.15
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,732.99,568.94
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,694.04,542.93
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,648.54,511.77
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,601.81,477.41
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,547.68,437.5
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,497.55,398.74
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,434.57,348.25
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,374.04,297.45
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,302.25,236.48
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,236.89,177.85
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,153.46,92.67
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,73.18,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,41.57,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,113.88,70.11
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,177.5,136.81
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,249.13,201.3
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,316.8,261.98
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,391.21,327.26
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,448.7,377.35
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,508.25,427.77
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,562.62,472.33
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,621.99,519.53
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,665.74,553.25
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,708.06,584.66
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,746.17,613.01
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,782.26,639.65
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,807.95,659.02
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,830.66,676.25
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,843.07,684.84
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,859.04,696.24
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,865.59,703.34
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,868.59,707.96
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,868.18,709.05
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,864.06,707.44
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,848.79,698.03
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,830.08,686.04
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,806.16,668.9
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,779.04,649.18
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,743.23,622.84
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,705.08,594.38
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,660.9,559.64
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,615.2,521.54
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,561.5,476.05
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,507.88,429.33
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,449.21,376.94
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,388.84,321.62
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,317.19,256.15
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,251.56,193.91
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,167.53,106.0
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,85.35,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,60.36,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,156.3,97.45
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,225.21,176.51
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,301.95,248.76
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,366.28,309.66
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,434.81,372.7
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,493.42,426.44
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,553.3,479.81
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,605.05,524.38
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,656.32,567.44
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,699.87,602.56
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,741.67,635.43
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,772.29,657.87
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,806.16,682.76
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,830.4,700.67
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,851.47,716.15
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,868.59,727.53
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,882.28,736.35
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,886.59,739.12
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,887.21,739.28
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,882.26,735.32
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,873.62,728.73
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,857.73,716.4
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,838.4,701.58
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,811.79,681.19
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,782.17,658.49
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,746.45,630.7
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,708.39,600.94
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,663.24,565.47
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,616.81,526.75
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,567.23,483.75
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,512.99,436.3
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,448.87,379.44
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,387.14,322.96
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,314.72,256.96
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,248.38,194.25
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,130.9,86.64
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,21.92,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,10.96,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
